Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,166.75,88.99
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,329.24,264.07
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,422.74,347.22
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,522.95,430.51
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,599.11,490.83
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,677.61,550.41
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,421.54,350.05
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,95.2,74.48
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,106.99,84.15
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,118.78,93.3
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,211.82,169.61
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,296.91,237.46
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,310.04,246.84
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,323.06,256.28
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,467.57,372.08
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,610.67,483.12
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,812.08,639.7
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,969.57,752.01
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,956.04,741.96
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,938.8,730.29
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,914.44,712.65
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,886.71,692.55
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,853.99,669.68
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,818.28,644.49
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,775.54,613.91
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,734.7,583.97
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,685.28,545.19
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,634.22,504.36
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,577.85,458.48
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,521.15,411.26
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,462.07,360.73
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,403.55,309.58
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,341.55,255.03
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,280.06,200.55
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,219.03,147.53
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,162.3,100.28
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,107.39,60.82
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,60.7,37.04
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,40.62,29.48
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,32.82,21.98
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,16.04,3.8
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,191.9,112.22
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,384.88,314.87
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,471.89,395.62
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,573.72,481.56
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,648.17,541.46
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,724.01,599.92
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,782.46,644.37
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,839.95,687.04
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,884.57,718.11
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,917.74,740.16
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,949.74,761.56
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,978.61,780.52
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,998.41,791.29
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,1014.47,799.44
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,1023.64,804.3
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,1028.78,806.5
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,1024.78,801.18
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,1016.71,793.22
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,1002.83,782.23
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,984.97,768.62
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,960.02,749.0
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,931.39,726.97
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,896.62,701.77
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,858.6,674.28
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,815.13,643.04
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,768.97,609.7
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,718.39,570.42
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,665.85,528.45
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,608.35,481.97
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,549.83,433.5
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,488.53,381.73
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,426.68,328.28
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,361.54,270.62
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,298.05,213.54
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,233.26,156.99
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,172.13,105.39
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,111.82,60.93
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,58.35,33.68
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,34.24,24.81
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,29.22,19.71
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,14.25,3.72
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,193.96,122.99
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,387.04,326.28
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,479.62,413.98
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,572.36,495.66
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,650.22,561.24
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,729.72,625.41
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,788.05,669.36
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,845.37,710.99
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,723.96,611.77
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,557.72,472.0
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,790.38,659.44
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,987.42,804.89
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,1008.54,816.05
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,1025.92,825.61
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,1033.67,829.44
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,1037.35,830.54
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,1032.78,824.72
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,1024.08,816.2
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,1009.18,804.18
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,990.27,789.48
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,964.95,769.62
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,935.94,747.26
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,901.32,721.94
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,863.37,694.18
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,819.48,660.69
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,772.96,625.22
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,721.83,585.45
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,668.67,542.55
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,611.17,495.35
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,552.7,446.04
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,491.2,393.41
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,429.66,339.09
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,364.0,279.5
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,300.41,220.73
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,235.23,161.78
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,173.45,108.02
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,112.85,62.02
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,58.54,33.67
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,35.96,26.87
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,29.9,20.84
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,18.35,7.38
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,10.01,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,119.95,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,272.06,181.16
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,415.12,345.02
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,506.96,426.67
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,603.92,505.18
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,675.85,560.12
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,748.81,612.89
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,805.7,652.52
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,852.98,683.99
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,896.75,712.87
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,938.1,739.56
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,969.82,759.23
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,998.27,776.64
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,1017.82,787.95
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,1033.55,796.84
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,1041.33,800.65
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,1045.01,801.97
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,1038.14,795.62
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,1027.1,786.76
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,1013.14,776.35
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,995.16,763.41
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,971.1,745.76
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,943.22,725.68
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,908.5,701.21
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,870.44,674.51
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,827.26,644.69
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,781.17,612.66
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,729.8,574.86
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,676.41,533.91
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,617.4,487.6
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,557.89,439.56
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,495.49,388.1
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,432.61,334.58
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,367.45,277.42
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,303.81,220.41
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,238.74,163.24
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,177.21,110.75
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,116.04,64.83
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,61.42,36.04
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,35.36,26.39
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,29.93,20.97
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,20.07,9.29
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,10.91,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,88.25,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,246.48,170.48
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,386.27,323.78
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,477.37,407.12
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,574.62,489.34
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,638.42,539.74
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,709.98,593.6
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,768.11,637.02
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,825.28,678.46
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,868.2,708.22
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,908.65,736.69
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,941.04,756.5
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,970.27,773.82
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,990.09,784.72
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,996.36,786.09
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,1004.91,790.37
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,1009.6,792.06
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,1006.2,786.74
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,998.86,779.22
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,985.45,769.06
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,968.2,756.41
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,944.11,739.08
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,916.48,719.38
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,882.75,695.37
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,845.89,669.12
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,760.9,607.51
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,677.48,542.97
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,674.46,541.34
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,659.71,529.39
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,600.92,481.77
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,542.21,433.25
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,481.63,382.52
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,421.47,330.57
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,357.84,274.16
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,294.24,217.01
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,231.86,161.82
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,173.57,111.95
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,116.22,68.86
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,66.57,41.96
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,43.69,33.77
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,36.01,26.29
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,22.75,11.81
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,12.73,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,99.52,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,257.94,184.63
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,394.95,334.33
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,485.4,418.93
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,575.85,497.78
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,648.04,557.97
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,721.33,616.56
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,780.42,662.11
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,838.56,705.65
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,884.74,739.05
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,928.66,770.19
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,951.56,785.52
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,980.49,805.53
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,1001.14,817.64
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,1018.1,827.04
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,1027.36,832.11
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,1032.62,834.38
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,1030.45,830.01
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,1024.17,822.84
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,1010.3,811.34
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,992.43,797.09
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,967.71,778.2
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,939.24,756.67
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,904.68,730.46
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,866.79,701.82
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,824.26,668.42
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,778.92,632.95
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,727.63,593.57
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,674.3,550.81
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,616.14,502.11
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,557.3,451.76
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,495.92,398.71
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,433.85,343.62
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,368.47,284.07
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,304.53,224.9
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,239.59,165.71
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,178.0,111.79
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,117.24,65.38
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,62.51,36.1
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,38.43,29.07
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,29.73,20.79
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,20.36,10.44
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,11.82,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,77.12,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,235.51,173.36
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,370.1,313.36
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,462.87,397.49
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,561.68,481.24
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,640.56,544.23
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,715.88,601.45
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,774.72,645.01
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,832.56,686.62
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,880.1,718.53
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,925.47,748.22
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,958.28,769.66
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,978.18,781.96
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,998.53,793.68
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,1015.26,802.81
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,1023.99,806.98
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,1028.75,808.55
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,1024.45,803.89
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,1016.13,796.6
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,1002.46,786.44
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,984.87,773.68
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,960.44,754.7
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,932.32,733.26
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,898.29,708.41
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,861.01,681.25
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,818.85,649.55
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,773.9,615.79
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,723.04,576.4
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,670.24,534.25
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,613.56,488.24
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,555.77,440.22
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,494.17,387.72
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,431.95,333.55
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,366.98,276.1
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,303.53,219.05
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,239.14,162.82
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,178.2,111.07
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,118.02,65.91
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,60.58,34.23
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,36.71,27.32
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,31.36,22.09
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,21.61,11.63
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,12.73,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,18.19,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,234.87,175.52
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,427.05,360.32
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,515.79,441.88
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,609.35,522.39
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,679.97,580.03
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,751.55,636.02
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,799.85,671.53
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,854.64,711.02
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,755.95,630.98
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,618.85,516.92
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,691.52,574.35
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,764.41,629.73
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,745.28,610.1
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,721.32,587.23
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,897.93,725.06
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,1044.29,831.19
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,1039.5,825.07
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,1030.52,816.99
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,1016.58,806.45
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,998.6,793.14
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,974.79,774.56
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,947.09,753.27
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,912.56,727.96
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,874.62,700.16
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,831.83,668.9
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,786.01,635.2
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,735.09,596.06
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,681.97,552.99
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,624.8,505.87
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,566.07,456.18
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,503.34,402.38
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,440.33,346.69
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,375.2,287.28
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,310.81,227.52
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,244.93,167.6
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,181.73,112.16
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,115.87,61.25
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,58.03,30.34
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,32.93,24.05
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,28.57,19.76
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,20.65,11.24
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,12.73,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,148.03,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,299.49,228.79
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,429.95,361.89
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,517.71,440.06
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,610.38,516.23
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,679.28,569.29
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,749.07,620.11
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,795.77,652.59
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,849.13,689.08
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,891.32,716.63
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,931.04,742.09
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,961.69,761.39
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,989.04,778.3
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,1008.05,789.33
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,1023.21,797.8
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,1030.74,800.61
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,1034.2,800.81
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,1027.14,793.88
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,1015.95,784.35
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,1001.83,774.09
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,983.75,761.22
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,959.33,742.59
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,931.19,721.51
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,896.57,696.98
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,858.7,670.14
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,816.47,640.1
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,771.45,607.9
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,720.65,569.67
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,667.85,528.14
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,610.9,482.64
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,553.04,435.21
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,491.95,384.12
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,430.84,331.67
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,365.8,274.32
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,302.73,217.63
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,238.11,160.78
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,176.66,108.37
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,116.46,63.13
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,61.8,34.12
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,37.17,27.49
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,32.14,22.59
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,21.01,11.52
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,13.64,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,132.31,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,288.95,222.09
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,409.2,341.3
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,497.52,419.34
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,590.73,495.92
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,661.44,550.21
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,733.21,602.72
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,789.66,642.63
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,845.05,680.63
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,879.93,703.15
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,921.05,729.9
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,952.58,748.42
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,980.94,764.56
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,1000.59,774.94
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,1016.49,782.85
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,1024.37,784.99
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,1028.25,784.62
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,1024.7,779.43
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,1017.07,771.76
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,1003.4,760.65
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,985.74,747.08
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,961.05,728.94
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,932.68,708.46
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,898.84,685.3
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,861.68,659.85
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,818.88,629.47
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,773.41,597.11
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,722.94,560.79
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,670.42,521.06
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,613.83,477.17
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,556.09,431.1
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,494.93,381.13
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,433.68,329.52
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,368.32,272.94
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,305.22,217.17
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,240.48,161.14
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,178.91,109.27
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,118.66,64.56
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,64.5,36.09
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,36.02,26.31
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,31.06,21.58
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,22.26,12.67
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,13.15,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,145.39,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,302.86,234.17
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,423.72,352.21
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,512.51,429.55
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,605.99,504.85
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,677.17,558.62
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,749.31,610.17
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,805.59,648.82
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,860.66,685.4
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,895.76,706.86
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,937.08,732.57
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,968.49,752.37
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,996.64,769.88
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,1016.32,779.98
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,1032.21,787.54
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,1039.66,788.86
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,1043.03,787.59
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,1036.37,779.72
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,1025.6,769.37
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,1011.36,758.45
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,993.14,745.46
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,967.46,726.35
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,938.15,704.97
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,903.99,681.49
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,866.56,655.79
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,822.66,625.76
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,776.22,593.78
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,725.28,557.62
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,672.4,518.35
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,615.27,474.05
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,557.18,427.83
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,495.74,378.22
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,433.73,326.65
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,369.0,271.13
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,306.0,216.12
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,241.92,161.66
