Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,181.24,111.31
2016,2,11,16,45,702.0,63.5,2.1,19.0,275.0,121.27,67.08
2016,2,11,17,0,651.0,58.0,2.0,18.0,221.0,63.82,35.5
2016,2,11,17,15,571.0,50.0,2.1,17.0,168.5,38.77,28.5
2016,2,11,17,30,491.0,42.0,2.2,16.0,116.0,33.53,23.56
2016,2,11,17,45,349.0,29.5,2.3,15.5,71.0,23.93,14.09
2016,2,11,18,0,207.0,17.0,2.4,15.0,26.0,13.98,0.0
2016,2,11,18,15,103.5,8.5,2.45,15.0,13.0,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,8.0,2.15,8.5,12.0,7.28,0.0
2016,2,12,7,30,180.0,16.0,2.5,9.0,24.0,137.65,0.0
2016,2,12,7,45,327.5,29.0,2.85,10.0,68.0,267.67,208.6
2016,2,12,8,0,475.0,42.0,3.2,11.0,112.0,393.3,326.24
2016,2,12,8,15,557.0,50.5,3.05,12.0,165.0,481.77,402.9
2016,2,12,8,30,639.0,59.0,2.9,13.0,218.0,575.87,478.41
2016,2,12,8,45,691.5,65.0,2.75,14.0,272.5,648.56,532.72
2016,2,12,9,0,744.0,71.0,2.6,15.0,327.0,717.5,581.18
2016,2,12,9,15,778.0,75.0,2.6,16.0,378.5,775.06,619.75
2016,2,12,9,30,812.0,79.0,2.6,17.0,430.0,831.61,656.17
2016,2,12,9,45,836.0,82.0,2.65,18.0,477.0,876.51,683.56
2016,2,12,10,0,860.0,85.0,2.7,19.0,524.0,919.11,708.79
2016,2,12,10,15,876.5,87.5,2.8,19.5,565.0,951.41,728.28
2016,2,12,10,30,893.0,90.0,2.9,20.0,606.0,980.52,745.57
2016,2,12,10,45,904.5,92.0,3.0,21.0,639.5,990.87,748.72
2016,2,12,11,0,916.0,94.0,3.1,22.0,673.0,1007.4,756.3
2016,2,12,11,15,924.0,95.5,3.15,22.5,699.0,1016.16,759.76
2016,2,12,11,30,932.0,97.0,3.2,23.0,725.0,1021.0,760.83
2016,2,12,11,45,938.5,97.0,3.25,23.5,743.5,1018.66,757.35
2016,2,12,12,0,945.0,97.0,3.3,24.0,762.0,1012.31,751.46
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.5,998.31,741.78
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,980.42,729.71
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,955.6,713.15
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,927.2,694.28
2016,2,12,13,15,943.0,98.5,3.3,24.0,769.0,893.05,671.53
2016,2,12,13,30,940.0,98.0,3.3,24.0,760.0,855.73,646.58
2016,2,12,13,45,932.5,97.5,3.3,24.0,741.5,812.01,617.07
2016,2,12,14,0,925.0,97.0,3.3,24.0,723.0,765.84,585.63
2016,2,12,14,15,916.5,96.0,3.3,24.0,697.0,716.26,549.9
2016,2,12,14,30,908.0,95.0,3.3,24.0,671.0,664.79,511.29
2016,2,12,14,45,885.0,97.0,3.3,24.0,634.5,607.94,467.58
2016,2,12,15,0,862.0,99.0,3.3,24.0,598.0,548.83,421.07
2016,2,12,15,15,844.0,96.0,3.2,23.5,557.5,487.62,372.22
2016,2,12,15,30,826.0,93.0,3.1,23.0,517.0,426.75,322.02
2016,2,12,15,45,799.5,90.0,3.05,22.5,470.5,363.6,268.77
2016,2,12,16,0,773.0,87.0,3.0,22.0,424.0,302.4,215.93
2016,2,12,16,15,738.0,82.0,2.75,21.0,373.5,236.97,160.07
2016,2,12,16,30,703.0,77.0,2.5,20.0,323.0,177.61,110.6
2016,2,12,16,45,650.0,71.0,2.25,19.0,270.0,119.61,67.77
2016,2,12,17,0,597.0,65.0,2.0,18.0,217.0,68.13,40.04
2016,2,12,17,15,517.0,55.5,2.05,17.0,165.0,43.16,32.37
2016,2,12,17,30,437.0,46.0,2.1,16.0,113.0,36.85,26.48
2016,2,12,17,45,303.0,32.0,2.15,15.5,69.5,26.04,16.0
2016,2,12,18,0,169.0,18.0,2.2,15.0,26.0,14.79,0.0
2016,2,12,18,15,84.5,9.0,2.25,14.5,13.0,8.19,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,8.5,10.5,31.89,0.0
2016,2,13,7,30,97.0,17.0,2.3,9.0,21.0,92.48,0.0
2016,2,13,7,45,221.0,34.5,2.3,9.5,62.5,209.9,164.7
2016,2,13,8,0,345.0,52.0,2.3,10.0,104.0,320.46,266.74
2016,2,13,8,15,425.0,64.5,2.3,10.5,154.5,406.72,342.11
2016,2,13,8,30,505.0,77.0,2.3,11.0,205.0,499.27,419.24
2016,2,13,8,45,563.0,85.0,2.3,12.0,257.5,574.57,477.8
2016,2,13,9,0,621.0,93.0,2.3,13.0,310.0,651.82,534.6
2016,2,13,9,15,658.5,99.5,2.25,13.5,359.5,711.46,576.46
2016,2,13,9,30,696.0,106.0,2.2,14.0,409.0,770.68,616.65
2016,2,13,9,45,726.0,110.0,2.2,15.0,455.5,819.24,647.11
2016,2,13,10,0,756.0,114.0,2.2,16.0,502.0,866.12,675.62
2016,2,13,10,15,775.5,117.5,2.35,16.5,542.5,900.45,697.48
2016,2,13,10,30,795.0,121.0,2.5,17.0,583.0,932.01,717.4
2016,2,13,10,45,810.5,123.0,2.65,18.0,617.0,948.68,725.66
2016,2,13,11,0,826.0,125.0,2.8,19.0,651.0,968.49,736.24
2016,2,13,11,15,836.0,127.0,2.95,19.5,677.0,979.39,742.16
2016,2,13,11,30,846.0,129.0,3.1,20.0,703.0,986.55,745.75
2016,2,13,11,45,879.5,117.5,3.3,20.5,727.0,997.12,752.19
2016,2,13,12,0,913.0,106.0,3.5,21.0,751.0,993.7,749.22
2016,2,13,12,15,915.5,106.5,3.6,21.0,760.5,980.51,740.57
2016,2,13,12,30,918.0,107.0,3.7,21.0,770.0,963.53,729.51
2016,2,13,12,45,920.0,106.0,3.8,21.5,770.5,940.74,713.18
2016,2,13,13,0,922.0,105.0,3.9,22.0,771.0,914.34,694.47
2016,2,13,13,15,919.5,104.5,4.0,22.0,762.5,881.23,672.44
2016,2,13,13,30,917.0,104.0,4.1,22.0,754.0,844.98,648.12
2016,2,13,13,45,913.5,102.5,4.25,22.0,737.0,803.99,620.45
2016,2,13,14,0,910.0,101.0,4.4,22.0,720.0,760.3,590.56
2016,2,13,14,15,901.5,99.5,4.45,22.0,694.5,710.77,554.17
2016,2,13,14,30,893.0,98.0,4.5,22.0,669.0,659.4,515.01
2016,2,13,14,45,876.5,98.0,4.55,22.0,634.5,604.93,472.36
2016,2,13,15,0,860.0,98.0,4.6,22.0,600.0,547.57,426.34
2016,2,13,15,15,843.0,95.0,4.5,21.5,560.0,486.86,376.85
2016,2,13,15,30,826.0,92.0,4.4,21.0,520.0,426.39,326.0
2016,2,13,15,45,802.5,88.5,4.35,21.0,474.0,363.73,271.64
2016,2,13,16,0,779.0,85.0,4.3,21.0,428.0,302.68,217.66
2016,2,13,16,15,745.0,80.5,3.85,20.0,377.5,240.3,163.55
2016,2,13,16,30,711.0,76.0,3.4,19.0,327.0,178.26,111.4
2016,2,13,16,45,661.0,70.0,3.0,18.5,274.0,119.97,67.77
2016,2,13,17,0,611.0,64.0,2.6,18.0,221.0,67.81,39.4
2016,2,13,17,15,532.5,55.0,2.5,17.0,169.0,42.63,31.93
2016,2,13,17,30,454.0,46.0,2.4,16.0,117.0,36.75,26.43
2016,2,13,17,45,320.5,32.5,2.3,15.5,73.0,26.4,16.45
2016,2,13,18,0,187.0,19.0,2.2,15.0,29.0,15.65,0.0
2016,2,13,18,15,93.5,9.5,2.3,15.0,14.5,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,9.5,4.2,11.5,13.5,47.79,0.0
2016,2,14,7,30,157.0,19.0,4.5,12.0,27.0,129.63,0.0
2016,2,14,7,45,295.5,33.0,4.8,12.5,70.0,253.2,199.79
2016,2,14,8,0,434.0,47.0,5.1,13.0,113.0,373.36,310.54
2016,2,14,8,15,217.0,41.5,5.5,14.0,74.5,225.41,189.91
2016,2,14,8,30,0.0,36.0,5.9,15.0,36.0,31.72,21.46
2016,2,14,8,45,0.0,45.0,6.35,16.0,45.0,39.69,28.22
2016,2,14,9,0,0.0,54.0,6.8,17.0,54.0,47.67,34.81
2016,2,14,9,15,8.0,108.5,6.85,17.5,112.0,107.77,85.39
2016,2,14,9,30,16.0,163.0,6.9,18.0,170.0,173.27,139.4
2016,2,14,9,45,26.5,186.5,7.0,18.5,199.5,206.47,166.24
2016,2,14,10,0,37.0,210.0,7.1,19.0,229.0,257.2,206.86
2016,2,14,10,15,19.0,190.5,7.0,19.5,200.5,199.27,158.49
2016,2,14,10,30,1.0,171.0,6.9,20.0,172.0,160.24,125.55
2016,2,14,10,45,0.5,169.5,6.8,20.5,170.0,157.24,122.6
2016,2,14,11,0,0.0,168.0,6.7,21.0,168.0,154.5,119.9
2016,2,14,11,15,1.5,173.5,6.5,21.0,174.5,160.78,124.78
2016,2,14,11,30,3.0,179.0,6.3,21.0,181.0,167.07,129.68
2016,2,14,11,45,5.0,191.5,6.1,21.5,195.0,180.67,140.14
2016,2,14,12,0,7.0,204.0,5.9,22.0,209.0,194.15,150.43
2016,2,14,12,15,7.0,206.0,5.7,22.0,211.5,195.42,151.27
2016,2,14,12,30,7.0,208.0,5.5,22.0,214.0,196.67,152.15
2016,2,14,12,45,123.0,282.0,5.3,22.0,372.0,398.59,312.63
2016,2,14,13,0,239.0,356.0,5.1,22.0,530.0,569.52,442.78
2016,2,14,13,15,280.5,343.5,5.0,22.0,545.0,591.5,458.99
2016,2,14,13,30,322.0,331.0,4.9,22.0,560.0,596.78,463.42
2016,2,14,13,45,305.0,326.0,4.85,22.5,539.0,561.46,435.72
2016,2,14,14,0,288.0,321.0,4.8,23.0,518.0,526.55,408.44
2016,2,14,14,15,430.0,265.0,4.7,23.0,547.0,557.3,433.57
2016,2,14,14,30,572.0,209.0,4.6,23.0,576.0,567.45,442.0
2016,2,14,14,45,526.5,213.0,4.6,23.0,538.0,511.69,398.34
2016,2,14,15,0,481.0,217.0,4.6,23.0,500.0,459.02,356.7
2016,2,14,15,15,375.5,222.0,4.45,22.5,434.5,379.19,294.36
2016,2,14,15,30,270.0,227.0,4.3,22.0,369.0,315.02,244.06
2016,2,14,15,45,197.0,210.5,4.2,22.0,309.5,253.31,195.34
2016,2,14,16,0,124.0,194.0,4.1,22.0,250.0,202.88,156.07
2016,2,14,16,15,115.0,173.5,3.55,21.0,220.0,172.59,131.92
2016,2,14,16,30,106.0,153.0,3.0,20.0,190.0,143.62,108.85
2016,2,14,16,45,96.0,129.5,2.55,19.5,159.0,113.79,85.38
2016,2,14,17,0,86.0,106.0,2.1,19.0,128.0,85.72,64.47
2016,2,14,17,15,69.0,82.5,2.0,18.0,98.0,64.51,50.88
2016,2,14,17,30,52.0,59.0,1.9,17.0,68.0,48.45,36.49
2016,2,14,17,45,26.0,38.0,1.85,16.5,42.5,31.88,21.08
2016,2,14,18,0,0.0,17.0,1.8,16.0,17.0,14.95,0.0
2016,2,14,18,15,0.0,8.5,1.85,15.5,8.5,7.73,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,15,7,15,65.0,10.0,4.0,11.5,13.5,41.56,0.0
2016,2,15,7,30,130.0,20.0,4.1,12.0,27.0,117.34,7.63
2016,2,15,7,45,275.0,34.5,4.2,12.5,71.0,242.66,192.49
2016,2,15,8,0,420.0,49.0,4.3,13.0,115.0,366.92,304.79
2016,2,15,8,15,501.5,58.5,4.55,13.5,167.5,454.88,382.07
2016,2,15,8,30,583.0,68.0,4.8,14.0,220.0,548.23,460.26
2016,2,15,8,45,645.5,73.0,5.05,15.0,275.0,625.9,521.2
2016,2,15,9,0,708.0,78.0,5.3,16.0,330.0,705.82,581.54
2016,2,15,9,15,743.0,83.0,5.35,16.5,381.5,764.1,623.66
2016,2,15,9,30,778.0,88.0,5.4,17.0,433.0,816.4,660.21
2016,2,15,9,45,807.0,90.5,5.5,17.5,481.0,864.65,693.24
2016,2,15,10,0,836.0,93.0,5.6,18.0,529.0,910.84,724.25
2016,2,15,10,15,853.0,96.0,5.6,18.5,570.0,943.93,744.76
2016,2,15,10,30,870.0,99.0,5.6,19.0,611.0,973.89,762.9
2016,2,15,10,45,882.0,101.0,5.6,19.5,645.0,994.44,774.27
2016,2,15,11,0,894.0,103.0,5.6,20.0,679.0,1011.32,783.14
2016,2,15,11,15,902.0,104.5,5.6,20.0,705.0,1009.67,780.65
2016,2,15,11,30,910.0,106.0,5.6,20.0,731.0,1014.44,782.99
2016,2,15,11,45,915.0,107.0,5.7,20.5,748.5,1011.82,779.45
2016,2,15,12,0,920.0,108.0,5.8,21.0,766.0,1005.27,773.38
2016,2,15,12,15,922.0,108.5,5.7,21.0,775.0,991.43,762.57
2016,2,15,12,30,924.0,109.0,5.6,21.0,784.0,973.77,749.3
2016,2,15,12,45,927.5,107.0,5.6,21.5,785.0,951.01,731.8
2016,2,15,13,0,931.0,105.0,5.6,22.0,786.0,924.54,711.87
2016,2,15,13,15,929.0,104.5,5.45,22.0,777.5,891.46,687.89
2016,2,15,13,30,927.0,104.0,5.3,22.0,769.0,855.17,661.72
2016,2,15,13,45,928.5,100.5,5.15,22.0,753.0,815.42,633.08
2016,2,15,14,0,930.0,97.0,5.0,22.0,737.0,772.56,602.18
2016,2,15,14,15,923.0,95.5,4.85,22.0,711.5,723.06,564.95
2016,2,15,14,30,916.0,94.0,4.7,22.0,686.0,671.51,524.7
2016,2,15,14,45,909.0,91.0,4.6,22.0,653.5,616.69,481.32
2016,2,15,15,0,902.0,88.0,4.5,22.0,621.0,560.34,435.64
2016,2,15,15,15,887.0,85.5,4.25,21.5,581.0,499.46,385.64
2016,2,15,15,30,872.0,83.0,4.0,21.0,541.0,437.53,333.5
2016,2,15,15,45,859.0,78.0,3.8,21.0,496.0,374.34,278.32
2016,2,15,16,0,846.0,73.0,3.6,21.0,451.0,311.46,222.3
2016,2,15,16,15,816.0,69.0,3.05,20.0,399.5,246.26,165.39
2016,2,15,16,30,786.0,65.0,2.5,19.0,348.0,184.0,112.62
2016,2,15,16,45,749.0,59.0,2.0,18.0,294.5,122.51,66.24
2016,2,15,17,0,712.0,53.0,1.5,17.0,241.0,65.47,35.38
2016,2,15,17,15,640.0,46.5,1.45,16.0,186.5,38.93,28.86
2016,2,15,17,30,568.0,40.0,1.4,15.0,132.0,34.43,24.63
2016,2,15,17,45,440.5,29.5,1.35,14.0,84.5,25.84,16.35
2016,2,15,18,0,313.0,19.0,1.3,13.0,37.0,17.0,0.52
2016,2,15,18,15,156.5,9.5,1.3,13.0,18.5,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,115.5,10.0,3.35,9.5,16.5,66.89,0.0
2016,2,16,7,30,231.0,20.0,3.6,10.0,33.0,175.48,41.92
2016,2,16,7,45,362.0,32.5,3.85,11.0,78.5,293.33,235.64
2016,2,16,8,0,493.0,45.0,4.1,12.0,124.0,410.66,342.12
2016,2,16,8,15,569.0,53.0,4.2,13.0,177.5,495.83,416.0
2016,2,16,8,30,645.0,61.0,4.3,14.0,231.0,585.99,488.81
2016,2,16,8,45,693.0,66.5,4.4,15.0,284.5,655.19,541.6
2016,2,16,9,0,741.0,72.0,4.5,16.0,338.0,720.63,589.24
2016,2,16,9,15,773.0,76.0,4.7,17.0,389.0,776.65,628.58
2016,2,16,9,30,805.0,80.0,4.9,18.0,440.0,831.58,666.04
2016,2,16,9,45,827.0,83.5,5.15,19.0,486.5,875.34,694.79
2016,2,16,10,0,849.0,87.0,5.4,20.0,533.0,916.73,721.42
2016,2,16,10,15,865.0,89.5,5.25,20.5,573.5,948.51,739.69
2016,2,16,10,30,881.0,92.0,5.1,21.0,614.0,977.11,755.45
2016,2,16,10,45,890.5,94.5,5.0,21.5,647.5,985.97,757.62
2016,2,16,11,0,900.0,97.0,4.9,22.0,681.0,1001.12,764.38
2016,2,16,11,15,907.5,98.5,4.65,22.5,706.5,1009.35,765.08
2016,2,16,11,30,915.0,100.0,4.4,23.0,732.0,1013.71,763.51
2016,2,16,11,45,910.0,106.0,4.2,23.5,747.5,1007.2,755.6
2016,2,16,12,0,905.0,112.0,4.0,24.0,763.0,996.77,745.3
2016,2,16,12,15,907.0,112.5,3.75,24.0,771.5,983.07,734.14
2016,2,16,12,30,909.0,113.0,3.5,24.0,780.0,965.62,720.59
2016,2,16,12,45,905.5,114.5,3.3,24.5,779.0,940.62,701.09
2016,2,16,13,0,902.0,116.0,3.1,25.0,778.0,912.27,679.57
2016,2,16,13,15,899.0,115.5,2.95,25.0,769.0,879.05,656.57
2016,2,16,13,30,896.0,115.0,2.8,25.0,760.0,842.81,631.57
2016,2,16,13,45,888.5,114.5,2.65,25.0,742.0,805.57,605.89
2016,2,16,14,0,881.0,114.0,2.5,25.0,724.0,759.88,574.28
2016,2,16,14,15,872.0,112.5,2.6,25.0,698.0,710.06,539.08
2016,2,16,14,30,863.0,111.0,2.7,25.0,672.0,658.54,501.63
2016,2,16,14,45,855.5,107.0,2.8,25.0,640.0,603.97,460.84
2016,2,16,15,0,848.0,103.0,2.9,25.0,608.0,548.12,417.69
2016,2,16,15,15,826.0,96.5,2.95,24.5,561.5,482.09,366.19
2016,2,16,15,30,804.0,90.0,3.0,24.0,515.0,416.99,313.57
2016,2,16,15,45,758.0,90.5,3.1,24.0,463.5,351.32,258.74
2016,2,16,16,0,712.0,91.0,3.2,24.0,412.0,287.38,204.51
2016,2,16,16,15,659.5,93.5,3.0,23.0,364.5,230.42,156.68
2016,2,16,16,30,607.0,96.0,2.8,22.0,317.0,179.23,115.18
2016,2,16,16,45,610.5,81.0,2.65,21.0,273.5,124.64,72.83
2016,2,16,17,0,614.0,66.0,2.5,20.0,230.0,69.62,40.29
2016,2,16,17,15,538.5,57.0,2.6,19.0,177.5,43.95,32.86
2016,2,16,17,30,463.0,48.0,2.7,18.0,125.0,38.13,27.51
2016,2,16,17,45,340.5,35.0,2.85,17.0,80.0,28.36,18.3
2016,2,16,18,0,218.0,22.0,3.0,16.0,35.0,18.2,2.55
2016,2,16,18,15,109.0,11.0,3.1,15.5,17.5,10.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,135.0,10.0,1.7,7.5,18.0,76.77,0.0
2016,2,17,7,30,270.0,20.0,1.9,8.0,36.0,198.71,73.06
2016,2,17,7,45,397.5,32.0,2.15,9.0,83.0,314.47,254.49
2016,2,17,8,0,525.0,44.0,2.4,10.0,130.0,430.9,359.11
2016,2,17,8,15,598.5,51.5,2.6,11.0,184.0,515.11,431.39
2016,2,17,8,30,672.0,59.0,2.8,12.0,238.0,604.11,502.32
2016,2,17,8,45,717.5,64.5,3.05,13.0,292.5,667.44,550.24
2016,2,17,9,0,763.0,70.0,3.3,14.0,347.0,737.3,601.17
2016,2,17,9,15,794.0,74.0,3.35,14.5,398.5,793.19,640.06
2016,2,17,9,30,825.0,78.0,3.4,15.0,450.0,847.88,677.05
2016,2,17,9,45,846.0,81.0,3.5,16.0,496.5,890.64,703.56
2016,2,17,10,0,867.0,84.0,3.6,17.0,543.0,930.93,727.87
2016,2,17,10,15,882.5,86.5,3.5,17.5,584.0,952.88,739.03
2016,2,17,10,30,898.0,89.0,3.4,18.0,625.0,981.13,754.6
2016,2,17,10,45,907.5,91.5,3.3,18.5,658.5,1000.14,763.62
2016,2,17,11,0,917.0,94.0,3.2,19.0,692.0,1015.44,770.19
2016,2,17,11,15,925.0,95.5,3.15,19.0,718.5,1024.23,774.35
2016,2,17,11,30,933.0,97.0,3.1,19.0,745.0,1029.06,776.07
2016,2,17,11,45,934.0,99.5,3.05,19.5,761.5,1024.23,770.05
2016,2,17,12,0,935.0,102.0,3.0,20.0,778.0,1015.42,761.67
2016,2,17,12,15,937.5,102.5,3.0,20.0,787.0,1001.83,752.22
2016,2,17,12,30,940.0,103.0,3.0,20.0,796.0,984.35,740.34
2016,2,17,12,45,938.5,103.5,3.05,20.5,796.0,959.44,722.61
2016,2,17,13,0,937.0,104.0,3.1,21.0,796.0,930.98,702.61
2016,2,17,13,15,934.5,103.5,3.1,21.0,787.0,897.19,679.98
2016,2,17,13,30,932.0,103.0,3.1,21.0,778.0,860.22,655.13
2016,2,17,13,45,925.5,102.5,3.1,21.5,760.0,817.17,624.72
2016,2,17,14,0,919.0,102.0,3.1,22.0,742.0,771.59,592.44
2016,2,17,14,15,911.0,101.0,3.1,22.0,716.0,722.19,556.89
2016,2,17,14,30,903.0,100.0,3.1,22.0,690.0,670.86,518.35
2016,2,17,14,45,890.5,98.0,3.1,22.0,656.0,614.29,474.92
2016,2,17,15,0,878.0,96.0,3.1,22.0,622.0,557.47,430.01
2016,2,17,15,15,861.5,93.5,3.05,21.5,581.5,496.19,381.0
2016,2,17,15,30,845.0,91.0,3.0,21.0,541.0,435.03,330.38
2016,2,17,15,45,822.0,88.0,2.95,21.0,494.5,371.57,275.94
2016,2,17,16,0,799.0,85.0,2.9,21.0,448.0,309.63,221.65
2016,2,17,16,15,767.0,80.5,2.55,20.0,396.5,246.14,166.84
2016,2,17,16,30,735.0,76.0,2.2,19.0,345.0,182.68,113.62
2016,2,17,16,45,688.0,70.0,1.9,18.5,291.5,122.86,68.8
2016,2,17,17,0,641.0,64.0,1.6,18.0,238.0,68.8,39.33
2016,2,17,17,15,567.0,56.0,1.65,17.0,184.5,43.07,32.41
2016,2,17,17,30,493.0,48.0,1.7,16.0,131.0,38.08,27.76
2016,2,17,17,45,368.0,35.0,1.75,15.0,84.5,28.29,18.52
2016,2,17,18,0,243.0,22.0,1.8,14.0,38.0,18.11,3.95
2016,2,17,18,15,121.5,11.0,1.85,14.0,19.0,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,70.5,13.0,3.9,12.5,17.5,47.22,0.0
2016,2,18,7,30,141.0,26.0,4.1,13.0,35.0,136.41,60.47
2016,2,18,7,45,276.5,42.0,4.35,13.5,81.0,253.4,203.52
2016,2,18,8,0,412.0,58.0,4.6,14.0,127.0,371.98,309.11
2016,2,18,8,15,491.5,68.5,4.8,14.5,180.5,460.78,386.24
2016,2,18,8,30,571.0,79.0,5.0,15.0,234.0,554.36,464.18
2016,2,18,8,45,285.5,90.5,5.25,16.0,168.0,361.42,303.52
2016,2,18,9,0,0.0,102.0,5.5,17.0,102.0,95.27,74.65
2016,2,18,9,15,70.0,151.0,5.5,17.5,183.0,220.69,180.92
2016,2,18,9,30,140.0,200.0,5.5,18.0,264.0,358.96,293.67
2016,2,18,9,45,194.0,218.0,5.55,18.5,316.5,429.35,349.44
2016,2,18,10,0,248.0,236.0,5.6,19.0,369.0,519.52,419.22
2016,2,18,10,15,288.5,248.5,5.6,19.5,414.0,573.6,459.6
2016,2,18,10,30,329.0,261.0,5.6,20.0,459.0,627.68,499.37
2016,2,18,10,45,626.5,177.5,5.7,20.5,579.5,845.57,665.97
2016,2,18,11,0,924.0,94.0,5.8,21.0,700.0,1023.63,790.31
2016,2,18,11,15,931.5,95.5,5.85,21.0,726.5,1031.93,794.21
2016,2,18,11,30,939.0,97.0,5.9,21.0,753.0,1036.24,796.49
2016,2,18,11,45,945.0,96.5,5.95,21.5,771.0,1032.73,791.95
2016,2,18,12,0,951.0,96.0,6.0,22.0,789.0,1025.18,784.83
2016,2,18,12,15,953.0,96.5,6.05,22.0,797.5,1010.93,774.77
2016,2,18,12,30,955.0,97.0,6.1,22.0,806.0,992.73,762.12
2016,2,18,12,45,955.5,96.5,6.15,22.5,806.0,968.2,743.65
2016,2,18,13,0,956.0,96.0,6.2,23.0,806.0,939.98,722.71
2016,2,18,13,15,953.5,95.5,6.2,23.0,797.0,905.66,698.66
2016,2,18,13,30,951.0,95.0,6.2,23.0,788.0,868.07,672.26
2016,2,18,13,45,946.5,94.0,6.2,23.5,770.5,825.34,640.79
2016,2,18,14,0,942.0,93.0,6.2,24.0,753.0,779.86,607.3
2016,2,18,14,15,934.0,91.5,6.15,24.0,726.5,728.99,569.65
2016,2,18,14,30,926.0,90.0,6.1,24.0,700.0,676.13,528.56
2016,2,18,14,45,905.5,92.0,6.05,24.0,664.0,617.75,482.26
2016,2,18,15,0,885.0,94.0,6.0,24.0,628.0,559.68,435.07
2016,2,18,15,15,869.0,91.5,5.85,23.5,587.0,498.19,384.73
2016,2,18,15,30,853.0,89.0,5.7,23.0,546.0,436.76,332.91
2016,2,18,15,45,827.0,87.0,5.55,23.0,498.5,372.66,277.19
2016,2,18,16,0,801.0,85.0,5.4,23.0,451.0,310.41,222.17
2016,2,18,16,15,769.0,80.5,5.0,22.5,400.0,246.71,166.62
2016,2,18,16,30,737.0,76.0,4.6,22.0,349.0,186.31,115.64
2016,2,18,16,45,686.5,71.0,4.2,21.5,294.5,123.53,68.74
2016,2,18,17,0,636.0,66.0,3.8,21.0,240.0,70.21,40.11
2016,2,18,17,15,562.0,57.5,3.65,20.0,186.5,44.19,32.96
2016,2,18,17,30,488.0,49.0,3.5,19.0,133.0,38.82,28.04
2016,2,18,17,45,359.5,36.5,3.4,18.5,86.0,29.52,19.31
2016,2,18,18,0,231.0,24.0,3.3,18.0,39.0,19.88,5.89
2016,2,18,18,15,115.5,12.0,3.5,17.5,19.5,10.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,82.5,13.0,4.4,15.5,18.5,53.32,0.0
2016,2,19,7,30,165.0,26.0,4.6,16.0,37.0,150.76,77.85
2016,2,19,7,45,300.0,40.0,4.8,16.5,83.0,264.07,211.04
2016,2,19,8,0,435.0,54.0,5.0,17.0,129.0,384.36,316.71
2016,2,19,8,15,511.5,63.5,5.1,17.5,182.0,470.32,390.58
2016,2,19,8,30,588.0,73.0,5.2,18.0,235.0,561.08,464.76
2016,2,19,8,45,294.0,56.5,5.3,18.5,137.5,320.19,268.35
2016,2,19,9,0,0.0,40.0,5.4,19.0,40.0,35.27,24.01
2016,2,19,9,15,68.0,121.0,5.35,19.5,152.5,181.58,147.73
2016,2,19,9,30,136.0,202.0,5.3,20.0,265.0,357.62,290.07
2016,2,19,9,45,475.5,151.0,5.25,20.5,401.5,638.6,515.64
2016,2,19,10,0,815.0,100.0,5.2,21.0,538.0,904.87,709.58
2016,2,19,10,15,831.5,103.0,5.1,21.5,578.5,937.22,727.16
2016,2,19,10,30,848.0,106.0,5.0,22.0,619.0,966.47,743.67
2016,2,19,10,45,857.5,109.0,4.95,22.5,651.5,985.58,753.37
2016,2,19,11,0,867.0,112.0,4.9,23.0,684.0,1001.03,760.64
2016,2,19,11,15,875.0,113.5,4.8,23.0,710.0,1009.48,764.31
2016,2,19,11,30,883.0,115.0,4.7,23.0,736.0,1014.05,765.52
2016,2,19,11,45,880.5,119.5,4.6,23.5,751.5,1007.96,758.13
2016,2,19,12,0,878.0,124.0,4.5,24.0,767.0,998.0,748.42
2016,2,19,12,15,880.0,124.5,4.45,24.0,775.5,984.04,738.38
2016,2,19,12,30,882.0,125.0,4.4,24.0,784.0,966.32,725.91
2016,2,19,12,45,880.0,126.0,4.35,24.5,783.0,941.87,707.62
2016,2,19,13,0,878.0,127.0,4.3,25.0,782.0,914.01,687.2
2016,2,19,13,15,874.5,126.0,4.2,25.0,773.0,879.53,663.42
2016,2,19,13,30,871.0,125.0,4.1,25.0,764.0,842.09,637.62
2016,2,19,13,45,864.5,124.5,4.1,25.0,746.0,800.1,609.0
2016,2,19,14,0,858.0,124.0,4.1,25.0,728.0,755.76,578.21
2016,2,19,14,15,848.5,122.0,4.05,25.0,702.0,705.77,541.33
2016,2,19,14,30,839.0,120.0,4.0,25.0,676.0,654.21,502.54
2016,2,19,14,45,826.0,117.5,4.0,25.0,642.5,598.83,460.12
2016,2,19,15,0,813.0,115.0,4.0,25.0,609.0,542.76,416.03
2016,2,19,15,15,795.5,112.0,3.9,24.5,568.5,483.73,369.01
2016,2,19,15,30,778.0,109.0,3.8,24.0,528.0,423.32,319.49
2016,2,19,15,45,753.0,105.0,3.75,24.0,482.0,361.35,266.98
2016,2,19,16,0,728.0,101.0,3.7,24.0,436.0,301.29,215.09
2016,2,19,16,15,693.5,95.5,3.3,23.5,386.0,239.98,162.73
2016,2,19,16,30,659.0,90.0,2.9,23.0,336.0,182.39,114.99
2016,2,19,16,45,609.0,83.0,2.55,22.5,283.5,126.0,73.47
2016,2,19,17,0,559.0,76.0,2.2,22.0,231.0,75.92,46.16
2016,2,19,17,15,484.0,65.5,2.1,21.0,179.0,50.62,38.4
2016,2,19,17,30,409.0,55.0,2.0,20.0,127.0,43.84,32.28
2016,2,19,17,45,290.5,40.5,1.95,19.0,82.0,31.44,20.97
2016,2,19,18,0,172.0,26.0,1.9,18.0,37.0,20.46,7.22
2016,2,19,18,15,86.0,13.0,1.9,18.0,18.5,11.82,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.0,13.5,2.75,16.5,17.0,41.01,0.0
2016,2,20,7,30,114.0,27.0,3.0,17.0,34.0,114.37,64.26
2016,2,20,7,45,224.0,44.5,3.3,17.5,77.0,224.76,178.48
2016,2,20,8,0,334.0,62.0,3.6,18.0,120.0,327.59,268.0
2016,2,20,8,15,408.0,74.0,3.85,18.5,170.0,407.63,336.24
2016,2,20,8,30,482.0,86.0,4.1,19.0,220.0,493.56,406.66
2016,2,20,8,45,241.0,85.5,4.35,19.5,152.5,301.9,250.15
2016,2,20,9,0,0.0,85.0,4.6,20.0,85.0,76.86,58.49
2016,2,20,9,15,0.0,98.0,4.7,20.5,98.0,89.12,68.46
2016,2,20,9,30,0.0,111.0,4.8,21.0,111.0,101.38,78.15
2016,2,20,9,45,7.5,153.5,4.9,21.5,158.0,151.18,118.47
2016,2,20,10,0,15.0,196.0,5.0,22.0,205.0,202.05,158.84
2016,2,20,10,15,16.5,210.5,5.0,22.0,220.5,217.06,170.29
2016,2,20,10,30,18.0,225.0,5.0,22.0,236.0,232.09,181.77
2016,2,20,10,45,9.0,174.0,5.05,22.5,179.5,169.37,131.19
2016,2,20,11,0,0.0,123.0,5.1,23.0,123.0,110.53,83.58
2016,2,20,11,15,0.0,116.0,5.05,23.5,116.0,103.83,77.98
2016,2,20,11,30,0.0,109.0,5.0,24.0,109.0,97.27,72.49
2016,2,20,11,45,0.0,111.5,5.0,24.5,111.5,99.55,74.08
2016,2,20,12,0,0.0,114.0,5.0,25.0,114.0,101.83,75.66
2016,2,20,12,15,1.0,138.0,5.0,25.0,138.5,124.94,93.89
2016,2,20,12,30,2.0,162.0,5.0,25.0,163.0,148.09,112.03
2016,2,20,12,45,7.5,206.0,5.0,25.5,211.5,194.15,147.82
2016,2,20,13,0,13.0,250.0,5.0,26.0,260.0,240.09,183.0
2016,2,20,13,15,9.0,219.5,4.95,26.0,226.5,206.73,157.18
2016,2,20,13,30,5.0,189.0,4.9,26.0,193.0,174.28,132.05
2016,2,20,13,45,43.0,261.0,4.9,26.0,292.0,277.89,213.07
2016,2,20,14,0,81.0,333.0,4.9,26.0,391.0,371.22,284.36
2016,2,20,14,15,152.5,326.0,4.8,26.0,429.5,413.46,317.23
2016,2,20,14,30,224.0,319.0,4.7,26.0,468.0,440.16,337.88
2016,2,20,14,45,168.0,302.5,4.6,26.0,411.0,376.98,289.38
2016,2,20,15,0,112.0,286.0,4.5,26.0,354.0,315.66,242.35
2016,2,20,15,15,83.5,259.0,4.25,25.5,308.0,269.16,206.98
2016,2,20,15,30,55.0,232.0,4.0,25.0,262.0,226.41,174.34
2016,2,20,15,45,127.5,217.5,3.8,25.0,279.0,234.5,179.43
2016,2,20,16,0,200.0,203.0,3.6,25.0,296.0,231.63,174.45
2016,2,20,16,15,186.0,182.5,3.2,24.5,261.5,195.37,145.31
2016,2,20,16,30,172.0,162.0,2.8,24.0,227.0,160.99,118.07
2016,2,20,16,45,160.0,138.5,2.45,23.5,192.0,126.64,91.77
2016,2,20,17,0,148.0,115.0,2.1,23.0,157.0,94.27,69.18
2016,2,20,17,15,122.0,92.0,2.15,22.5,121.5,71.49,56.06
2016,2,20,17,30,96.0,69.0,2.2,22.0,86.0,54.65,41.25
2016,2,20,17,45,56.0,47.0,2.3,21.5,56.0,37.99,26.26
2016,2,20,18,0,16.0,25.0,2.4,21.0,26.0,21.39,8.45
2016,2,20,18,15,8.0,12.5,2.6,21.0,13.0,11.37,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,17.0,0.5,0.45,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.87,0.0
2016,2,21,7,45,0.0,2.5,2.7,17.5,2.5,2.19,0.0
2016,2,21,8,0,0.0,4.0,3.0,18.0,4.0,3.51,0.0
2016,2,21,8,15,0.0,6.5,3.15,18.0,6.5,5.7,0.0
2016,2,21,8,30,0.0,9.0,3.3,18.0,9.0,7.9,1.06
2016,2,21,8,45,0.0,35.0,3.45,18.5,35.0,30.84,20.46
2016,2,21,9,0,0.0,61.0,3.6,19.0,61.0,53.89,39.7
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,62.33,46.6
2016,2,21,9,30,0.0,80.0,3.6,19.0,80.0,70.79,53.46
2016,2,21,9,45,0.0,55.0,3.6,19.5,55.0,48.6,34.82
2016,2,21,10,0,0.0,30.0,3.6,20.0,30.0,26.48,16.35
2016,2,21,10,15,0.0,51.5,3.5,20.0,51.5,45.53,32.02
2016,2,21,10,30,0.0,73.0,3.4,20.0,73.0,64.65,47.6
2016,2,21,10,45,0.0,103.0,3.35,20.0,103.0,91.77,69.54
2016,2,21,11,0,0.0,133.0,3.3,20.0,133.0,120.02,92.17
2016,2,21,11,15,0.0,141.5,3.15,20.0,141.5,127.91,98.3
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,135.77,104.43
2016,2,21,11,45,0.5,155.5,2.85,20.5,156.0,141.25,108.46
2016,2,21,12,0,1.0,161.0,2.7,21.0,162.0,146.7,112.45
2016,2,21,12,15,7.0,205.5,2.45,21.0,211.5,194.42,150.09
2016,2,21,12,30,13.0,250.0,2.2,21.0,261.0,242.22,187.08
2016,2,21,12,45,8.5,213.0,1.95,21.0,220.0,201.63,155.21
2016,2,21,13,0,4.0,176.0,1.7,21.0,179.0,162.27,124.34
2016,2,21,13,15,2.0,152.0,1.5,21.0,153.5,138.02,105.27
2016,2,21,13,30,0.0,128.0,1.3,21.0,128.0,114.25,86.46
2016,2,21,13,45,7.0,186.0,1.15,21.0,191.5,172.45,132.6
2016,2,21,14,0,14.0,244.0,1.0,21.0,255.0,230.18,177.23
2016,2,21,14,15,20.5,254.0,0.95,21.0,268.5,242.32,186.52
2016,2,21,14,30,27.0,264.0,0.9,21.0,282.0,253.53,195.26
2016,2,21,14,45,53.5,272.0,0.9,21.0,305.5,277.83,214.25
2016,2,21,15,0,80.0,280.0,0.9,21.0,329.0,293.36,226.19
2016,2,21,15,15,67.0,256.5,0.85,21.0,296.0,259.11,199.91
2016,2,21,15,30,54.0,233.0,0.8,21.0,263.0,226.73,175.18
2016,2,21,15,45,57.5,215.0,0.75,21.0,244.5,206.65,159.59
2016,2,21,16,0,61.0,197.0,0.7,21.0,226.0,186.27,143.47
2016,2,21,16,15,49.0,177.5,0.65,20.5,199.0,160.89,123.96
2016,2,21,16,30,37.0,158.0,0.6,20.0,172.0,137.17,105.79
2016,2,21,16,45,28.0,134.0,0.55,20.0,144.0,112.27,86.32
2016,2,21,17,0,19.0,110.0,0.5,20.0,116.0,91.62,70.29
2016,2,21,17,15,9.5,85.5,0.5,19.5,88.5,71.02,56.3
2016,2,21,17,30,0.0,61.0,0.5,19.0,61.0,51.53,39.13
2016,2,21,17,45,0.0,38.0,0.55,19.0,38.0,32.84,22.32
2016,2,21,18,0,0.0,15.0,0.6,19.0,15.0,13.2,3.56
2016,2,21,18,15,0.0,7.5,0.65,19.0,7.5,6.82,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
