Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,91.02,45.48
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,185.92,146.18
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,299.18,244.01
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,414.46,341.11
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,498.34,409.73
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,584.66,477.93
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,672.54,543.1
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,763.07,608.09
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,813.58,643.38
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,868.27,681.41
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,921.06,717.84
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,962.17,745.61
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,992.76,765.83
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,1020.02,783.79
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,1042.54,796.91
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,1061.37,807.55
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,1068.68,811.09
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,1071.83,811.99
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,1068.98,809.22
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,1061.88,803.73
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,1046.88,792.4
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,1027.75,778.4
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,1002.85,759.3
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,973.99,737.64
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,938.47,712.67
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,899.47,685.29
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,855.51,654.56
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,808.41,621.47
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,756.6,585.55
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,702.52,544.88
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,643.11,498.09
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,582.61,449.29
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,519.24,397.69
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,455.48,344.13
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,389.84,286.99
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,324.73,229.22
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,258.26,171.31
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,190.01,113.89
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,125.82,66.15
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,65.97,35.64
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,41.94,31.14
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,38.44,28.06
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,32.48,22.57
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,24.22,14.65
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,11.97,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,169.41,103.43
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,343.24,278.18
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,439.42,362.41
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,539.16,444.83
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,617.49,505.06
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,698.25,564.25
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,763.47,609.57
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,828.47,653.27
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,880.72,687.13
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,922.07,712.84
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,961.44,736.04
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,997.84,756.91
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,1026.84,773.09
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,1052.25,786.82
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,1068.57,793.04
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,1080.8,796.71
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,1086.51,798.47
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,1088.01,797.76
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,1080.07,790.38
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,1067.93,780.61
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,1051.84,770.03
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,1031.69,756.99
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,1003.89,737.69
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,972.43,716.16
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,936.93,693.39
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,898.09,668.31
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,852.49,637.73
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,804.24,605.12
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,751.95,569.62
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,697.6,530.31
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,639.12,486.76
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,579.52,440.91
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,516.75,391.71
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,452.17,339.28
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,372.59,274.22
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,298.41,212.9
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,249.65,168.1
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,192.87,118.04
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,130.77,72.47
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,69.36,39.86
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,46.33,35.22
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,42.35,31.78
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,35.1,25.12
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,27.63,17.78
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,13.66,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,147.35,95.64
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,288.48,233.48
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,383.07,315.45
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,486.51,400.4
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,381.57,314.62
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,215.95,176.42
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,406.4,333.05
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,602.81,482.9
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,660.42,521.71
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,718.18,560.4
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,845.04,645.8
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,961.01,719.37
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,991.32,736.06
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,1018.27,751.54
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,963.37,713.78
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,885.71,660.5
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,982.2,726.76
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,1049.13,770.12
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,1044.09,765.59
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,1035.04,759.3
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,1019.99,750.17
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,1001.06,738.6
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,974.73,721.16
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,944.9,701.37
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,909.8,678.63
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,871.6,653.66
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,827.26,623.32
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,780.62,591.17
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,730.27,556.32
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,680.41,520.24
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,619.79,474.3
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,559.96,427.73
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,493.11,375.37
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,427.23,322.02
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,367.92,271.57
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,312.27,223.05
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,249.89,169.85
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,190.97,121.19
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,133.81,79.66
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,82.86,53.33
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,60.96,47.72
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,54.79,42.34
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,42.07,30.95
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,31.09,20.6
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.71,0.38
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.82,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,12.31,3.16
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,22.9,13.45
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,36.62,25.46
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,51.29,38.15
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,67.68,52.08
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,83.97,65.66
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,99.65,78.48
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,115.3,91.08
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,130.41,103.03
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,145.5,114.83
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,136.1,106.59
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,127.44,99.07
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,197.32,155.38
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,268.75,211.67
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,193.64,151.1
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,122.48,93.45
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,115.82,87.86
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,109.27,82.36
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,112.0,84.29
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,114.71,86.21
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,142.41,108.19
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,170.04,130.0
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,164.99,125.73
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,160.0,121.57
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,158.22,120.21
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,156.44,118.87
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,180.64,137.99
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,204.39,156.71
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,461.63,363.18
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,657.11,511.91
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,379.28,296.49
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,137.1,103.81
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,307.41,238.05
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,426.61,323.71
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,299.7,225.6
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,213.17,163.51
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,207.23,154.3
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,183.98,129.85
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,138.92,90.99
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,83.94,54.76
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,61.52,47.92
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,54.78,41.99
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,43.86,32.15
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,32.57,21.61
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,16.48,1.83
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,15.85,5.97
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,29.11,18.4
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,50.03,36.36
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,70.45,53.77
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,91.7,71.55
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,112.7,88.78
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,57.0,42.12
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,10.56,3.18
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,62.8,46.56
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,118.81,92.34
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,128.99,100.1
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,139.19,107.85
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,132.26,101.98
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,125.67,96.44
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,193.51,150.51
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,262.64,204.51
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,267.4,207.79
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,272.13,211.16
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,390.58,303.67
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,492.37,381.29
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,494.71,382.51
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,496.45,383.6
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,449.74,347.6
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,404.72,312.81
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,403.57,312.2
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,401.83,311.08
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,359.36,278.44
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,318.75,247.14
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,314.27,244.1
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,309.18,240.51
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,251.28,195.47
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,194.85,151.2
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,102.38,77.59
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.71,2.31
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,68.61,50.65
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,125.48,97.09
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,101.37,77.91
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,77.46,58.67
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,66.22,49.66
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,54.78,40.34
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,43.68,32.75
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,32.61,22.99
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,22.89,14.24
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,13.18,5.46
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.58,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,19.02,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,124.33,87.99
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,228.78,183.02
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,126.65,101.98
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,6.14,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,7.91,1.01
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,9.67,2.49
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,11.88,4.3
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,14.09,6.09
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,65.47,48.44
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,120.71,93.06
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,263.0,208.01
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,401.24,315.66
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,470.09,366.67
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,520.75,403.3
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,373.49,289.09
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,233.3,178.44
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,540.36,417.05
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,811.46,613.04
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,828.04,622.22
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,841.7,630.99
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,772.53,579.33
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,718.8,538.38
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,724.88,543.13
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,727.79,545.21
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,751.9,562.79
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,759.72,568.74
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,728.96,546.71
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,695.51,522.78
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,684.9,516.67
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,658.12,498.06
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,504.92,382.42
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,376.44,284.58
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,419.01,316.63
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,425.61,316.89
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,365.13,266.66
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,306.62,217.35
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,247.09,167.71
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,191.27,122.63
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,136.68,83.41
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,86.18,56.81
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,65.97,51.43
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,59.03,45.49
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,47.51,35.22
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,35.59,24.2
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,18.01,4.57
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.38,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,7.9,0.86
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,13.18,5.41
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,18.47,9.95
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,23.77,14.45
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,29.07,18.89
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,25.11,15.46
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,21.15,12.04
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,29.56,18.98
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,37.98,25.88
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,30.92,19.9
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,23.85,13.98
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,26.52,16.13
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,29.2,18.27
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,38.97,26.18
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,48.76,34.07
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,61.68,44.46
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.62,54.81
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,81.36,60.15
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,88.19,65.57
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,188.71,145.51
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,290.93,224.78
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,338.32,261.04
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,371.76,286.62
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,231.18,178.52
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,108.76,81.91
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,128.27,97.67
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,147.54,113.09
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,157.65,121.21
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,167.5,129.17
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,111.88,85.04
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,56.7,40.67
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,84.24,63.18
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,111.16,85.11
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,114.25,87.84
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,117.1,90.42
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,145.39,112.1
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,165.18,126.38
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,136.95,104.43
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,110.17,84.91
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,89.61,72.68
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,71.46,56.88
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,53.22,40.63
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,34.54,23.71
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,17.97,5.42
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,7.03,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,22.08,11.87
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,39.17,27.39
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,61.1,46.51
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,82.43,64.87
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,105.4,84.34
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,128.5,103.53
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,68.76,52.84
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,19.38,10.79
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,35.75,24.56
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,52.17,38.22
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,280.12,228.6
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,507.12,408.32
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,256.29,207.95
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,14.14,6.13
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,81.33,61.67
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,151.85,118.78
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,158.28,123.79
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,164.68,128.84
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,135.72,105.1
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,107.36,81.89
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,149.34,115.85
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,191.36,149.51
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,154.29,119.45
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,118.01,90.06
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,137.75,106.02
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,157.26,121.72
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,135.4,104.24
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,113.93,87.03
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,102.65,78.21
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,91.46,69.4
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,111.75,86.04
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,131.78,102.49
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,97.4,74.69
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,62.87,46.51
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,53.96,39.29
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,45.06,32.03
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,36.19,24.79
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,27.33,17.48
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,23.34,14.17
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,19.36,10.84
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,15.83,8.46
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.3,5.3
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,8.34,1.7
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.38,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.19,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.91,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,6.14,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,10.53,3.22
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,15.82,7.87
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,21.11,12.49
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,26.86,17.38
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,32.61,22.2
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,38.38,26.94
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,44.15,31.62
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,37.97,26.31
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,31.79,21.04
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,66.86,50.0
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,103.11,79.39
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,180.1,141.64
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,259.43,204.26
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,133.45,103.38
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.9
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,18.16,9.27
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,18.61,9.62
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,387.52,307.14
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,740.58,565.5
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,618.79,472.59
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,501.91,384.2
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,574.08,438.34
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,627.43,476.86
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,465.02,356.11
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,293.98,225.63
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,172.61,132.38
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,55.02,38.95
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,225.69,175.58
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,387.06,298.81
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,254.72,197.12
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,129.13,98.68
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,202.32,157.4
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,266.35,207.39
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,203.14,158.1
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,147.02,114.57
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,151.11,117.86
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,148.53,115.45
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,125.25,97.19
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,103.18,80.19
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,87.78,71.32
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,69.43,55.34
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,50.88,38.85
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,32.08,21.87
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,16.3,5.56
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,25.68,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,77.97,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,184.37,143.21
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,289.54,236.39
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,384.36,317.0
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,487.54,400.8
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,563.02,459.79
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,641.29,517.46
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,712.46,568.22
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,780.29,615.23
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,832.17,648.69
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,882.43,680.45
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,925.54,707.24
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,966.23,732.14
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,705.09,545.49
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,373.41,289.52
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,370.71,287.51
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,367.91,283.98
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,470.27,361.74
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,588.81,447.89
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,619.67,468.24
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,648.83,487.72
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,682.83,511.51
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,698.64,522.73
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,686.12,513.11
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,672.23,502.78
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,648.88,486.47
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,624.74,469.59
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,722.75,546.0
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,777.84,588.67
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,602.38,458.38
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,441.92,336.38
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,522.93,400.36
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,560.03,426.59
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,420.66,320.82
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,316.02,242.71
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,269.69,207.19
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,229.01,175.8
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,225.45,161.13
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,184.57,113.32
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,124.38,69.25
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,68.24,41.55
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,49.76,38.17
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,45.6,34.59
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,38.62,28.22
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,31.38,21.32
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,15.39,5.3
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,36.65,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,104.11,19.24
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,217.98,171.46
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,333.34,273.93
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,429.89,357.04
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,534.74,443.31
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,610.7,501.39
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,689.28,558.44
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,756.98,605.12
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,830.42,654.43
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,882.33,688.42
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,932.37,720.58
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,967.02,741.03
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,1008.41,766.03
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,1036.4,782.76
