Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,686.33,525.06
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,626.17,478.85
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,565.36,430.76
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,502.81,380.47
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,440.01,328.18
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,374.83,271.96
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,305.8,211.86
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,240.49,155.54
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,177.51,104.23
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,115.68,62.46
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,57.93,44.93
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,54.24,42.07
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,46.53,35.51
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,41.73,31.32
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,36.79,26.76
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,27.99,18.47
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,18.86,6.19
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,63.79,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,188.95,141.57
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,300.84,244.8
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,386.13,320.08
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,479.8,398.86
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,555.98,459.53
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,632.07,516.32
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,698.84,562.49
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,766.11,607.23
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,822.29,641.24
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,877.22,673.25
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,914.67,694.1
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,958.18,718.69
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,993.61,737.32
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,1025.86,753.58
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,1050.61,766.9
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,1071.61,777.91
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,1084.59,783.12
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,1093.48,785.96
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,1095.64,787.02
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,1093.58,785.67
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,1085.3,779.74
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,1072.83,771.32
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,1053.3,759.44
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,1029.82,745.14
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,1000.66,726.3
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,967.89,705.08
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,929.9,680.83
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,888.71,654.35
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,842.95,624.97
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,794.52,593.42
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,741.04,555.81
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,685.59,515.29
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,627.11,471.37
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,567.33,425.04
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,504.26,375.33
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,440.88,323.56
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,375.97,268.56
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,307.22,209.67
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,241.67,153.99
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,178.38,103.23
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,115.83,61.67
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,57.39,43.89
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,54.64,41.96
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,47.29,35.87
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,42.12,31.39
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,36.75,26.5
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,27.95,18.29
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,18.8,6.66
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,75.83,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,183.41,139.45
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,292.18,239.18
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,377.31,314.22
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,470.67,392.77
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,546.68,454.01
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,626.29,514.75
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,687.83,558.33
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,754.13,604.1
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,811.26,641.84
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,867.29,678.17
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,913.33,705.97
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,957.02,731.91
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,982.84,743.98
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,1015.02,760.29
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,1039.3,772.17
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,1059.91,781.56
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,1073.08,786.05
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,1082.25,788.03
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,1084.26,787.48
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,1082.13,784.48
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,1073.33,775.87
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,1060.45,764.88
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,1041.11,751.46
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,1017.9,735.73
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,989.56,715.41
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,957.64,692.94
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,919.66,667.98
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,878.56,640.96
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,832.98,610.06
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,784.79,577.31
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,732.09,540.08
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,677.46,500.37
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,619.58,457.58
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,560.48,412.57
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,498.21,364.52
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,435.72,314.52
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,367.72,258.34
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,303.9,204.27
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,239.01,150.28
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,176.49,101.1
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,115.27,61.33
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,58.79,44.68
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,50.77,38.28
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,47.91,36.1
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,42.79,31.7
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,37.48,26.91
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,28.73,18.77
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,19.64,7.6
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,10.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,7.28,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,96.24,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,201.55,154.03
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,311.49,253.27
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,395.77,326.62
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,487.9,402.79
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,562.07,461.17
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,635.58,515.34
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,700.52,560.39
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,765.78,604.14
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,821.44,639.95
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,875.78,674.03
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,920.82,701.75
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,954.1,721.11
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,988.67,741.28
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,1020.06,759.16
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,1043.96,772.39
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,1064.14,783.26
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,1076.84,789.68
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,1085.5,793.63
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,1087.47,794.62
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,1085.27,793.09
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,1076.38,785.78
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,1063.37,776.32
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,1043.4,763.52
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,1019.55,748.25
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,990.57,729.99
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,958.03,709.26
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,919.91,684.27
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,878.68,657.0
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,832.61,626.14
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,784.0,593.2
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,731.17,554.41
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,676.42,513.03
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,618.0,468.05
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,558.53,420.96
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,479.15,358.67
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,409.13,303.16
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,359.22,258.51
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,301.84,205.68
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,237.77,151.19
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,176.01,101.84
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,115.61,62.46
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,55.53,42.11
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,52.51,39.85
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,49.35,37.33
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,44.71,33.36
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,39.95,29.03
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,30.41,20.22
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,20.47,8.63
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,15.29,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,43.69,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,121.41,91.52
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,197.84,159.28
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,283.13,232.67
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,367.13,303.38
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,329.27,271.08
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,277.5,226.16
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,319.31,259.49
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,362.07,292.74
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,483.03,388.9
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,596.28,476.73
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,611.04,484.25
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,621.88,489.07
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,814.57,636.81
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,987.69,758.65
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,1015.04,775.11
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,1038.92,789.89
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,1048.15,793.33
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,1065.25,802.39
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,974.08,737.86
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,853.01,645.14
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,867.85,654.41
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,879.63,660.9
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,967.48,727.8
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,1024.31,765.52
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,1000.35,747.06
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,972.24,726.37
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,935.02,700.69
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,894.45,672.72
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,850.04,642.27
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,802.33,609.33
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,748.29,569.95
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,692.14,527.28
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,630.56,479.36
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,569.1,430.31
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,505.6,379.01
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,441.91,325.95
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,376.63,269.67
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,311.38,212.59
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,240.39,152.35
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,176.52,101.17
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,113.07,59.34
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,54.95,41.79
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,52.49,40.0
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,49.97,38.03
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,40.82,30.13
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,35.8,25.6
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,27.82,18.21
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,19.56,8.51
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.76,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,84.51,62.99
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,156.05,125.57
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,204.92,168.13
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,255.82,211.01
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,302.02,248.47
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,349.29,285.48
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,438.52,356.54
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,550.62,442.52
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,651.49,518.02
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,767.75,600.46
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,869.61,669.31
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,971.2,735.8
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,1007.02,754.55
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,1039.76,771.46
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,1062.3,782.68
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,1081.02,791.47
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,1092.76,796.15
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,1100.34,798.33
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,1101.13,797.9
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,1097.69,794.96
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,1079.43,781.1
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,1056.99,764.82
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,1037.11,751.22
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,1013.51,735.28
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,928.21,677.2
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,829.25,604.33
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,831.03,607.72
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,825.32,605.06
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,762.56,560.33
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,703.77,518.17
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,598.8,442.16
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,506.48,374.45
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,524.41,388.75
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,521.11,384.97
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,466.39,342.72
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,409.1,297.19
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,359.42,254.12
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,305.82,206.16
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,235.64,148.91
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,169.29,97.6
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,113.59,63.26
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,73.23,56.67
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,68.41,53.14
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,63.28,49.15
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,54.8,41.94
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,45.81,34.0
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,34.71,23.85
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,21.98,10.45
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,12.73,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,13.65,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,35.52,8.37
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,109.98,83.98
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,179.5,145.34
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,246.78,204.31
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,335.43,279.42
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,299.85,248.83
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,251.73,206.54
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,473.57,390.01
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,699.08,566.04
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,659.28,529.8
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,597.5,477.1
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,648.17,513.45
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,714.84,560.17
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,716.95,558.34
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,732.57,566.33
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,884.97,679.97
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,1011.92,767.05
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,1025.91,772.46
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,1036.15,776.04
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,891.95,671.93
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,728.0,547.38
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,757.7,568.34
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,784.82,586.3
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,769.87,574.25
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,753.42,561.44
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,755.08,562.02
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,759.74,564.61
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,714.81,532.0
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,677.03,504.39
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,642.15,479.59
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,606.91,454.3
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,501.2,376.63
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,408.41,307.5
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,436.41,329.46
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,450.96,339.74
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,445.25,334.03
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,414.82,306.14
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,354.89,255.58
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,296.0,205.25
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,234.68,157.68
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,185.5,123.1
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,133.48,85.08
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,78.35,61.54
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,74.17,58.43
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,67.73,53.2
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,59.73,46.39
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,51.42,39.0
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,37.3,26.24
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,22.63,11.38
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,13.19,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,7.73,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,14.98,1.9
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,58.1,42.04
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,100.28,79.07
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,157.91,128.84
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,211.14,174.22
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,241.02,198.04
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,269.44,219.75
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,136.0,109.47
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,7.04,0.24
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,224.88,181.84
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,455.8,362.55
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,476.08,374.78
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,494.68,386.46
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,336.79,263.5
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,157.36,120.44
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,224.65,173.46
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,292.79,225.86
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,189.72,145.22
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,91.05,67.08
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,131.16,98.86
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,171.44,130.36
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,246.49,188.05
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,321.62,244.58
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,269.55,204.9
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,218.62,165.97
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,208.25,157.76
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,197.94,149.57
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,397.99,303.48
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,574.08,433.2
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,676.81,512.95
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,742.64,563.79
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,597.4,454.15
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,472.76,358.74
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,518.06,395.13
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,530.79,403.39
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,472.1,355.47
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,414.01,307.03
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,280.39,207.09
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,199.42,152.36
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,208.83,148.27
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,182.35,114.15
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,127.3,77.84
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,79.74,62.74
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,74.43,58.54
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,69.07,54.14
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,60.06,46.39
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,50.66,38.03
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,37.67,26.28
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,24.2,12.64
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,14.1,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,22.7,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,65.37,31.77
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,146.2,113.12
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,243.18,197.02
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,320.85,264.19
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,406.53,336.14
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,254.77,210.71
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,50.34,36.45
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,61.89,45.87
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,73.47,55.12
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,79.31,59.56
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,85.28,64.06
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,89.4,67.04
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,93.55,70.02
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,202.64,156.49
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,333.46,256.67
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,260.44,199.71
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,206.58,157.43
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,214.37,163.01
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,222.11,168.46
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,162.75,122.31
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,104.75,76.89
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,119.38,88.14
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,133.94,99.23
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,399.61,304.48
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,643.59,483.98
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,499.12,376.49
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,352.24,265.76
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,343.28,259.85
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,334.22,253.6
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,350.31,265.83
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,365.05,276.92
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,245.5,186.59
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,129.05,96.53
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,130.94,98.1
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,132.78,99.55
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,134.32,100.98
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,135.79,102.4
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,145.45,110.26
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,154.22,117.44
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,147.02,112.3
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,139.51,106.91
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,122.11,93.67
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,105.29,84.47
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,88.79,70.82
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,72.1,56.75
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,55.98,42.79
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,39.65,28.46
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,25.56,15.98
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,11.42,3.08
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.91,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.07,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.26,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,8.34,1.32
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,11.42,3.9
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,50.33,36.23
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,92.06,70.3
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,67.68,50.0
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,45.94,31.99
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,76.17,56.27
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,107.91,81.34
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,320.9,250.67
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,522.24,402.02
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,562.65,429.03
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,602.61,455.81
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,672.06,503.14
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,723.7,537.13
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,874.49,644.33
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,1007.74,730.79
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,812.48,593.35
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,583.73,426.29
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,812.1,592.13
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,999.47,714.19
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,982.19,699.99
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,961.38,685.48
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,935.93,667.69
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,907.01,647.82
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,871.34,624.95
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,832.89,600.24
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,790.46,571.98
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,745.4,540.41
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,694.92,506.16
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,642.91,469.88
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,588.38,430.07
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,532.42,387.92
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,440.5,319.59
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,374.04,271.17
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,294.91,214.3
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,233.57,171.88
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,223.0,159.21
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,194.47,132.32
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,152.03,103.96
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,114.16,89.3
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,82.87,64.09
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,54.89,41.0
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,48.96,36.05
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,42.75,30.61
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,33.41,22.32
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,22.7,11.76
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.64,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,7.02,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,16.71,8.23
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,26.42,16.76
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,37.48,26.34
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,48.56,35.78
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,41.91,30.02
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,35.27,24.27
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,60.12,44.95
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,85.64,65.82
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,74.84,56.52
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,64.63,47.83
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,93.11,70.8
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,122.55,94.16
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,177.75,137.86
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,233.8,181.3
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,187.59,144.28
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,142.75,108.47
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,148.36,112.61
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,153.95,116.66
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,114.11,85.23
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,74.88,54.14
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,285.4,218.26
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,495.27,372.52
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,285.62,216.63
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,83.02,60.09
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,138.79,104.06
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,194.23,147.0
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,209.57,158.76
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,224.57,170.33
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,181.8,137.47
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,139.81,104.99
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,239.37,182.46
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,331.86,252.7
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,267.8,204.15
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,207.93,158.56
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,148.91,112.96
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,90.36,67.01
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,103.97,78.11
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,117.09,88.82
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,115.62,88.12
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,113.9,87.23
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,100.11,76.4
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,86.47,68.72
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,73.15,57.66
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,59.69,46.27
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,46.36,34.75
