Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,91.43,36.51
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,192.41,146.84
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,272.5,217.17
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,363.77,293.8
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,438.47,354.46
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,518.33,415.94
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,585.35,463.76
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,651.23,507.46
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,710.91,547.11
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,770.37,585.7
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,821.17,617.04
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,870.29,646.73
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,911.57,672.07
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,941.09,689.67
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,971.36,706.51
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,998.38,721.19
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,1019.38,732.78
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,1036.75,742.22
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,1046.34,746.26
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,1051.99,748.05
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,1051.63,747.03
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,1047.3,743.75
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,1037.06,735.55
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,1022.95,725.16
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,1002.69,712.52
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,978.84,697.75
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,949.76,680.34
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,917.49,660.82
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,880.42,638.04
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,840.5,613.18
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,795.65,584.74
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,748.53,553.27
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,697.86,517.96
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,645.45,480.24
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,589.74,438.82
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,533.04,395.16
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,473.67,348.52
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,410.33,297.25
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,348.46,245.12
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,287.6,193.08
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,226.41,142.11
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,167.59,96.75
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,104.31,57.0
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,60.29,46.06
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,57.99,44.49
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,55.57,42.7
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,51.31,39.1
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,46.9,35.18
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,38.22,27.38
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,29.15,18.82
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,14.14,0.37
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,56.46,24.67
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,118.14,89.46
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,182.88,146.09
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,255.0,207.99
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,332.39,272.59
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,405.87,332.29
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,470.98,383.65
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,539.3,436.02
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,597.42,479.81
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,656.61,523.49
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,475.64,379.79
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,246.54,193.48
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,225.8,176.84
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,205.38,160.0
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,234.96,182.68
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,264.58,205.02
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,276.05,213.46
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,287.47,221.89
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,394.98,303.41
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,488.18,371.84
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,622.3,471.87
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,751.7,565.18
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,701.33,526.33
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,663.92,497.39
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,719.04,538.03
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,758.97,567.12
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,536.29,404.96
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,319.5,241.17
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,309.03,233.94
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,298.63,226.22
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,260.55,197.55
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,223.2,169.27
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,234.1,177.84
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,244.49,185.93
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,393.44,301.7
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,504.57,381.34
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,448.97,335.59
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,393.97,289.85
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,337.44,242.1
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,282.34,195.11
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,227.31,149.71
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,175.29,109.85
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,124.18,78.05
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,85.66,67.89
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,80.56,63.93
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,75.16,59.58
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,66.86,52.44
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,58.18,44.74
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.95,33.81
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,34.2,22.88
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,17.56,2.81
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,77.72,39.31
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,159.19,120.27
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,231.49,183.0
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,314.08,252.79
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,384.28,310.99
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,465.58,375.78
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,441.94,355.13
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,395.82,316.25
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,399.55,317.24
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,412.36,324.54
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,367.58,286.93
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,302.29,233.57
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,348.07,267.81
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,394.16,301.43
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,482.55,366.38
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,555.4,418.52
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,599.54,449.7
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,643.17,480.28
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,732.06,542.95
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,804.26,592.76
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,916.15,674.03
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,1001.4,731.44
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,985.95,719.04
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,979.81,713.61
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,960.88,700.72
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,938.6,685.77
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,768.47,566.17
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,585.46,429.62
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,717.07,531.72
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,804.86,597.49
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,705.88,523.55
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,613.03,453.06
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,524.0,388.4
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,445.8,330.88
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,493.6,368.17
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,509.82,378.08
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,428.41,315.31
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,372.7,273.72
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,335.6,239.73
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,277.89,186.42
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,220.73,139.77
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,166.32,98.64
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,113.97,67.08
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,75.37,57.9
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,71.98,55.4
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,68.37,52.6
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,60.82,46.34
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,53.78,40.26
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.93,30.7
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.69,20.46
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,16.03,2.74
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,66.44,35.51
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,148.13,112.26
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,215.69,170.89
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,291.54,235.24
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,216.12,174.6
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,105.09,81.34
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,138.09,108.25
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,172.01,135.33
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,188.13,147.68
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,204.16,159.85
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,314.66,247.38
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,431.96,337.3
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,658.13,512.0
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,875.68,669.56
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,908.77,689.16
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,939.28,707.88
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,961.53,722.04
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,980.6,734.13
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,983.32,734.03
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,990.47,737.16
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,991.1,737.15
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,988.14,734.87
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,904.03,672.57
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,803.71,596.06
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,876.46,652.51
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,926.13,689.28
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,682.95,512.88
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,432.76,322.44
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,532.34,398.07
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,616.64,460.16
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,446.03,334.79
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,283.93,212.77
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,401.26,302.52
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,499.85,375.22
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,482.6,362.17
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,459.94,344.59
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,402.57,301.36
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,355.66,265.98
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,306.78,228.64
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,263.1,195.64
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,228.46,169.08
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,194.99,144.01
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,151.15,113.8
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,116.31,92.73
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,99.57,79.18
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,82.64,65.19
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,80.6,63.49
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,77.72,60.79
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,56.46,42.28
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,34.36,22.81
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,17.82,4.48
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,79.93,46.85
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,159.84,122.55
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,238.82,191.22
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,329.91,269.0
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,406.92,332.81
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,486.99,396.65
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,561.72,454.17
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,639.97,512.24
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,701.23,554.59
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,762.66,595.46
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,814.86,627.46
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,870.97,661.32
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,912.82,685.86
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,952.19,708.43
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,986.9,726.59
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,1008.38,735.92
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,1029.52,745.66
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,1047.02,753.0
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,1058.68,757.17
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,1066.47,759.04
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,1066.79,758.43
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,1063.08,755.51
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,1054.42,748.19
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,1041.78,738.56
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,1020.95,725.42
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,996.46,710.09
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,967.09,691.71
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,934.37,671.17
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,896.36,646.75
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,855.43,620.34
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,809.69,590.93
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,761.45,558.55
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,709.39,521.19
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,655.51,481.67
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,598.56,439.13
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,540.49,394.47
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,479.66,346.65
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,418.64,297.2
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,356.13,245.09
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,288.93,189.07
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,226.5,137.79
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,166.28,92.24
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,107.6,57.77
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,64.07,48.36
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,55.73,41.68
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,53.16,39.73
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,49.55,36.78
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,45.84,33.57
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,38.41,26.97
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,30.7,19.8
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,15.09,3.45
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,15.96,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,101.16,63.47
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,182.72,140.78
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,256.2,204.51
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,343.67,277.89
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,416.19,337.57
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,493.6,398.93
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,559.85,449.78
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,628.2,500.65
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,686.65,542.14
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,745.16,582.38
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,795.21,614.88
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,839.77,642.98
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,881.02,668.33
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,919.92,691.72
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,950.39,709.7
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,977.76,725.57
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,997.75,737.42
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,1014.24,747.05
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,1023.73,751.0
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,1017.3,744.63
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,1016.51,743.44
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,1011.98,739.89
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,999.68,730.2
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,995.64,726.14
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,963.37,704.4
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,939.72,688.61
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,917.57,674.04
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,882.49,650.77
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,845.43,625.94
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,806.02,599.4
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,757.57,564.72
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,709.97,530.02
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,559.8,418.28
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,436.2,324.7
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,352.87,263.82
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,274.46,205.72
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,231.73,173.99
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,186.41,139.91
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,177.54,133.46
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,168.65,126.94
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,114.81,85.63
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,59.27,42.12
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,36.19,23.77
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.64
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,11.44,4.18
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,9.67,2.7
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,47.62,35.39
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,78.52,61.51
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,56.96,42.76
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,34.49,23.03
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,17.9,5.71
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.44,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,51.11,30.04
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,106.18,79.28
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,164.59,128.8
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,227.06,181.01
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,140.66,111.45
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,49.45,35.2
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,88.12,66.62
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,128.61,98.83
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,118.86,90.62
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,109.95,83.18
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,199.27,154.11
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,307.22,237.35
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,257.62,197.89
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,198.15,150.88
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,195.79,148.49
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,193.57,146.19
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,546.99,419.49
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,881.76,659.08
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,522.22,397.41
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,122.06,89.3
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,125.32,92.07
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,128.55,94.52
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,172.98,128.68
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,217.2,162.31
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,313.82,234.79
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,401.74,299.31
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,385.6,287.19
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,369.67,275.5
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,315.9,235.81
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,269.25,201.14
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,385.67,288.88
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,491.17,365.92
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,549.46,410.33
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,588.7,439.13
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,539.6,401.51
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,497.59,369.21
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,434.03,321.84
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,373.98,276.38
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,326.1,239.02
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,281.64,204.36
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,253.45,183.9
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,224.85,164.75
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,187.74,139.31
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,157.27,125.94
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,143.73,115.46
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,123.12,98.81
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,100.55,80.13
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,77.23,60.37
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,53.97,40.26
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,29.71,19.12
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,14.97,4.26
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,10.58,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,78.64,51.63
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,142.86,111.18
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,223.64,181.1
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,306.67,252.19
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,376.37,310.15
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,451.61,370.48
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,519.28,422.89
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,596.59,480.77
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,656.06,523.72
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,715.9,565.73
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,770.06,601.88
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,823.59,636.88
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,865.0,661.77
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,904.3,684.71
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,933.16,700.04
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,966.0,717.79
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,987.4,727.56
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,1005.4,734.99
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,1019.16,739.54
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,1029.29,741.67
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,1029.32,738.26
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,1025.52,732.43
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,1007.55,716.87
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,998.18,706.9
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,978.24,693.04
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,954.94,677.28
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,927.53,659.03
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,896.97,638.87
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,860.93,616.58
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,822.19,592.43
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,779.21,564.74
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,733.85,533.44
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,684.52,498.71
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,633.52,461.97
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,579.49,422.41
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,524.28,380.67
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,462.99,333.65
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,403.97,286.6
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,343.7,236.79
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,284.12,186.91
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,224.3,138.34
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,166.75,95.15
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,103.8,56.55
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,61.14,46.29
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,58.91,44.74
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,56.55,42.96
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,51.98,39.18
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,47.18,35.04
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,39.85,28.56
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,32.23,21.49
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,19.21,7.65
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.19,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,24.72,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,111.35,75.69
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,190.01,147.77
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,260.33,209.61
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,343.8,280.87
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,201.29,165.55
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,23.77,14.39
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,96.68,75.42
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,176.95,140.85
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,159.43,125.71
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,141.95,110.73
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,206.43,162.39
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,287.01,225.36
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,237.37,184.99
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,202.79,156.71
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,232.74,179.51
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,262.71,201.94
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,419.03,322.08
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,579.05,440.03
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,375.28,287.64
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,185.18,140.61
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,400.53,306.97
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,621.13,468.06
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,604.43,453.39
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,587.23,439.55
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,514.89,386.63
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,455.25,342.44
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,460.92,346.92
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,465.71,350.57
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,428.35,323.09
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,392.3,296.52
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,397.49,300.88
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,401.45,304.19
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,523.09,400.14
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,609.26,464.91
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,493.38,375.29
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,407.14,309.13
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,393.98,298.83
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,374.89,282.11
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,333.11,247.36
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,289.15,210.31
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,241.81,173.15
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,198.62,141.15
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,156.66,113.04
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,123.31,100.09
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,113.53,92.34
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,103.29,83.99
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,91.21,73.68
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,74.46,59.05
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,56.56,43.24
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,38.18,26.73
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,21.4,9.64
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.64,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,25.02,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,107.75,75.35
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,182.17,144.3
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,249.55,204.76
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,325.43,271.33
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,182.74,153.21
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,9.67,2.65
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,11.44,4.14
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,13.21,5.6
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,135.74,109.35
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,270.13,219.63
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,274.24,221.68
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,277.75,223.45
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,210.52,168.23
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,158.79,125.39
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,146.82,115.14
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,135.04,105.11
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,150.42,117.44
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,165.81,129.7
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,188.11,147.4
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,210.35,164.93
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,235.25,184.47
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,259.95,203.72
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,403.17,315.63
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,534.51,414.8
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,487.59,378.52
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,441.86,343.52
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,362.52,282.39
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,281.07,218.93
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,407.01,317.65
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,523.76,406.32
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,400.93,311.8
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,286.72,222.89
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,275.25,214.32
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,263.9,205.65
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,249.3,194.44
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,234.88,183.35
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,183.93,143.34
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,133.95,103.74
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,168.07,131.29
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,198.71,155.72
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,184.82,144.42
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,175.32,136.81
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,157.93,123.23
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,140.26,116.1
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,123.59,102.39
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,106.52,88.06
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,89.03,72.92
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,71.16,57.13
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,51.58,39.65
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.69,24.29
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,21.09,10.07
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,8.19,0.0
