Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,37.67,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,129.93,92.94
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,218.11,172.98
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,295.24,241.16
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,381.95,315.53
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,452.91,374.9
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,528.15,435.45
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,594.38,486.18
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,659.58,533.88
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,717.31,573.83
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,774.61,612.54
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,824.17,644.86
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,872.15,675.55
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,903.97,694.2
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,941.31,716.59
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,971.49,733.82
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,998.44,748.82
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,1017.98,760.29
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,1033.87,769.49
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,1043.0,772.87
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,1048.22,773.85
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1047.98,772.92
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,1043.77,769.58
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,1033.17,760.76
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,1018.72,749.6
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,998.17,736.03
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,974.07,720.22
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,945.23,699.93
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,913.18,677.57
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,875.51,652.71
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,835.0,625.8
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,790.34,594.65
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,743.32,560.36
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,692.76,523.01
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,640.41,483.43
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,584.87,440.58
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,528.31,395.63
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,469.13,348.01
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,409.73,298.6
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,348.92,246.35
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,282.95,189.69
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,221.99,138.43
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,163.1,92.89
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,105.36,58.09
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,62.78,48.53
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,54.91,42.15
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,52.71,40.54
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,49.11,37.53
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,45.37,34.25
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,38.82,28.35
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,32.02,21.94
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,20.19,9.64
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,9.1,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,49.39,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,129.25,92.72
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,215.65,170.27
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,290.77,236.19
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,374.94,307.85
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,445.8,366.75
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,521.0,426.81
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,586.53,476.4
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,653.85,525.35
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,708.24,562.7
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,765.67,601.49
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,815.64,633.09
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,864.07,663.0
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,904.2,687.39
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,941.8,709.79
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,962.62,720.93
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,989.57,736.34
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,1010.21,747.13
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,1027.27,755.62
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,1037.13,759.47
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,1043.15,760.97
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,1042.78,759.62
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,1038.49,755.91
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,1029.86,748.42
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,1017.37,738.59
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,997.31,725.43
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,973.72,710.07
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,944.96,691.35
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,913.0,670.5
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,876.3,646.42
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,836.75,620.29
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,792.52,590.78
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,745.87,557.82
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,695.38,520.7
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,643.09,481.38
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,587.49,438.71
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,530.83,393.95
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,471.68,345.84
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,412.32,296.25
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,346.35,240.81
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,285.72,188.93
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,224.81,138.44
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,165.98,93.66
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,107.62,59.02
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,64.29,49.18
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,56.67,43.1
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,54.93,41.93
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,50.65,38.38
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,46.16,34.49
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,40.05,29.06
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,33.77,23.16
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.97,11.08
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,25.14,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,71.98,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,156.16,111.98
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,247.2,192.24
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,321.35,256.38
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,403.66,324.85
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,473.31,380.83
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,546.71,437.11
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,606.72,481.25
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,670.21,525.32
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,726.23,560.79
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,781.59,594.71
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,827.65,621.31
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,871.62,645.93
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,902.22,663.3
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,938.15,684.07
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,965.15,698.11
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,988.72,709.99
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,1008.07,720.64
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,1023.8,729.14
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,1030.84,730.93
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,1033.98,730.53
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,1032.22,728.72
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,1026.58,724.71
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,1016.14,717.18
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,1001.94,707.45
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,981.69,695.45
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,958.0,681.33
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,928.34,662.62
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,895.65,641.87
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,858.78,619.06
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,819.19,594.26
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,725.62,528.83
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,638.7,465.47
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,643.08,471.87
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,627.68,462.12
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,572.14,420.47
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,516.32,377.55
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,459.09,332.76
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,397.42,283.22
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,332.45,231.22
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,280.78,190.04
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,229.03,153.18
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,198.5,136.12
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,154.87,107.68
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,119.34,94.55
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,107.69,85.59
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,95.47,75.89
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,81.34,64.16
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,66.59,51.62
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,52.23,39.19
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,37.36,26.0
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,23.44,12.32
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,24.24,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,68.52,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,151.45,109.58
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,239.55,187.29
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,313.12,251.46
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,394.75,320.27
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,464.58,377.11
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,538.33,434.65
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,602.04,481.41
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,664.1,524.68
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,720.55,562.27
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,776.47,598.61
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,826.14,629.81
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,874.19,659.37
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,904.98,677.67
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,941.21,699.62
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,971.16,715.75
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,997.93,729.69
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,1017.95,740.64
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,1034.31,749.33
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,1043.86,752.28
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,1049.5,752.91
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1047.73,750.49
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,1042.0,745.78
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,1033.3,737.92
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1020.67,727.77
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,999.51,713.83
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,974.79,697.79
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,946.17,678.0
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,914.22,656.18
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,876.63,632.5
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,836.14,606.8
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,791.02,577.81
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,743.49,545.79
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,693.12,510.34
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,640.86,472.46
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,584.55,430.44
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,527.43,386.39
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,468.17,339.42
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,408.69,290.66
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,347.54,239.55
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,281.19,183.97
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,220.38,133.86
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,161.55,89.31
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,104.06,55.69
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,61.85,46.91
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,54.05,40.68
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,51.8,39.06
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,48.56,36.41
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,45.19,33.52
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,39.06,28.1
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,32.71,22.22
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,21.84,11.4
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,11.82,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,17.87,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,53.02,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,126.23,91.9
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,203.0,159.65
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,270.97,219.13
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,347.11,283.84
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,418.52,342.89
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,490.4,400.45
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,477.48,387.43
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,444.1,357.97
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,446.5,357.17
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,428.24,340.23
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,630.13,497.98
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,823.66,638.91
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,863.32,662.97
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,900.65,685.95
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,928.91,702.75
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,954.05,717.4
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,973.76,729.08
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,990.07,738.53
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,998.99,741.97
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,1004.19,743.08
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,1003.59,741.95
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,999.28,738.52
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,984.07,726.46
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,977.48,720.38
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,957.75,706.67
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,934.74,690.9
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,906.38,670.57
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,875.11,648.34
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,699.55,521.45
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,527.67,390.66
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,452.57,335.97
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,383.65,284.91
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,362.91,270.08
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,342.54,255.33
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,377.55,281.78
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,405.84,302.18
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,394.78,293.23
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,377.27,277.78
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,304.39,223.95
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,259.39,192.94
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,222.41,153.34
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,166.15,98.29
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,113.03,66.37
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,73.52,56.76
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,70.86,54.86
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,68.0,52.71
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,62.0,47.76
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,55.62,42.31
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,45.39,33.31
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,36.15,24.91
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,24.13,13.17
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,13.64,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.46,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,10.56,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,39.74,25.84
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,69.23,51.6
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,104.37,81.73
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,140.71,112.57
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,179.15,144.71
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,230.01,186.33
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,129.78,103.05
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,41.49,28.67
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,53.04,38.05
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,64.62,47.34
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,87.06,65.22
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,110.18,83.39
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,87.53,65.02
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,65.65,47.34
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,73.27,53.32
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,80.92,59.3
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,106.04,79.15
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,131.3,98.92
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,156.75,118.56
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,182.18,137.97
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,184.79,139.81
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,187.33,141.66
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,167.3,126.04
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,147.44,110.56
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,138.13,103.26
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,128.89,96.0
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,124.21,92.15
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,119.59,88.36
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,176.29,132.64
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,231.93,175.6
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,382.92,290.6
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,516.39,388.23
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,454.55,343.13
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,399.6,303.24
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,305.29,232.85
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,219.08,167.34
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,180.28,137.77
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,142.24,108.3
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,160.85,123.3
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,177.81,136.95
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,96.4,72.58
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,9.7,2.33
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,41.51,28.62
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,73.39,57.65
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,63.67,49.59
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,53.89,41.36
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,44.12,32.94
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,34.38,24.4
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,25.09,16.18
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,15.82,7.91
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,9.22,1.69
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.73,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,9.55,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,19.89,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,96.49,69.3
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,169.64,131.72
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,228.5,182.7
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,292.5,236.92
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,258.44,209.29
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,189.9,151.78
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,366.19,296.71
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,553.65,445.12
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,518.23,413.66
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,485.81,384.45
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,545.29,428.94
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,606.28,473.57
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,622.4,482.11
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,635.36,488.35
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,694.42,530.79
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,768.08,582.44
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,790.53,597.0
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,811.11,610.34
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,903.37,676.41
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,991.72,735.37
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,992.74,733.96
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,981.67,724.99
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,985.1,724.47
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,972.44,713.21
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,953.34,699.67
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,931.04,684.12
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,904.43,664.4
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,874.8,642.8
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,839.41,618.69
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,801.45,592.8
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,760.07,563.18
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,716.27,530.43
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,668.0,495.02
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,618.18,457.69
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,565.33,417.22
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,509.1,373.23
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,452.12,328.06
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,395.25,281.62
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,336.83,232.61
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,279.65,184.34
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,222.06,137.37
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,160.65,91.14
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,106.46,59.14
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,66.43,50.11
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,64.16,48.54
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,61.73,46.74
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,57.45,43.3
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,52.95,39.51
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,45.5,33.07
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,36.16,24.75
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.77,13.08
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,11.0,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,11.96,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,29.91,4.56
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,95.24,68.0
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,158.58,121.85
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,226.39,178.97
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,313.51,250.58
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,252.6,201.9
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,163.69,128.36
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,365.72,292.57
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,592.21,465.97
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,648.23,504.25
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,704.42,542.44
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,755.86,575.95
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,806.77,608.16
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,845.99,633.04
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,883.09,656.34
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,908.7,670.76
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,937.51,687.36
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,956.71,697.53
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,972.61,705.65
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,982.11,709.69
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,988.05,711.59
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,987.91,711.13
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,984.13,708.49
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,971.44,700.51
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,955.31,690.4
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,936.34,678.22
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,914.22,664.01
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,884.85,643.7
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,853.04,621.82
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,818.28,598.96
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,781.24,573.71
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,738.26,543.63
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,694.13,512.19
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,647.66,478.47
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,598.82,442.32
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,519.36,382.32
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,457.6,335.76
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,427.71,312.6
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,389.37,280.79
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,339.37,239.22
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,285.97,194.31
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,229.55,156.3
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,207.53,147.98
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,160.11,111.05
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,105.13,82.15
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,99.1,77.67
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,92.68,72.7
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,86.94,68.15
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,76.21,59.16
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,61.31,46.34
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,45.96,32.83
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,29.15,17.38
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,15.03,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,41.1,10.9
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,103.02,74.07
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,177.53,137.31
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,241.52,191.82
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,312.3,250.78
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,377.57,303.9
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,447.31,358.97
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,505.97,403.91
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,566.15,448.87
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,621.45,488.7
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,683.49,532.3
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,728.01,562.31
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,770.88,590.69
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,811.54,616.8
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,850.38,641.15
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,875.55,655.41
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,897.51,667.37
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,919.84,680.65
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,939.25,692.16
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,947.24,694.56
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,951.82,694.85
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,872.58,636.06
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,783.49,570.63
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,801.19,582.32
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,823.13,595.95
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,722.78,524.34
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,625.89,454.59
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,495.55,361.91
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,377.62,276.06
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,403.46,295.18
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,427.48,312.39
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,525.66,384.84
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,606.9,442.69
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,563.34,410.91
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,521.48,380.71
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,518.24,378.9
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,497.2,361.99
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,426.26,309.43
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,373.89,271.42
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,332.55,238.72
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,289.8,204.37
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,241.5,163.41
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,188.76,120.34
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,141.45,91.93
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,106.32,83.1
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,100.0,78.36
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,93.27,73.15
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,83.19,64.97
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,74.93,58.08
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,60.01,45.26
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,44.61,31.74
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,28.0,16.61
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,11.45,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,17.0,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,46.87,15.64
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,109.57,79.05
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,185.4,143.18
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,134.31,105.15
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,60.21,44.43
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,77.07,58.29
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,93.87,71.74
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,250.51,199.59
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,417.01,328.6
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,436.61,339.93
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,438.74,338.88
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,367.85,282.52
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,276.64,210.41
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,192.9,146.17
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,124.82,92.93
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,79.07,56.97
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,34.6,21.82
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,336.26,255.36
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,636.51,466.04
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,807.15,582.03
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,954.73,678.0
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,873.62,619.61
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,782.68,556.34
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,788.44,560.62
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,791.89,562.46
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,780.99,555.58
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,768.16,547.56
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,758.46,541.94
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,748.91,536.25
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,685.21,492.68
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,627.32,452.75
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,628.81,455.96
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,623.04,453.32
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,473.48,347.11
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,346.1,254.64
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,434.0,320.36
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,493.05,359.99
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,413.2,301.13
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,354.95,259.77
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,325.32,235.41
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,289.35,205.02
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,239.5,169.57
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,206.79,148.87
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,161.99,113.54
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,108.78,85.63
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,102.21,80.73
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,95.22,75.28
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,88.85,70.21
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,77.53,60.71
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,62.36,47.64
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,46.71,33.84
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,29.98,18.47
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.91,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
