Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,10.53,2.97
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,15.82,7.53
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,22.44,13.13
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,29.07,18.67
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,76.17,57.72
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,126.84,98.95
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,183.86,144.95
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,235.79,186.11
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,254.53,199.99
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,272.81,213.42
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,198.99,154.67
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,121.14,92.09
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,148.34,113.6
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,175.73,134.9
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,350.85,270.81
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,535.74,406.52
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,442.74,335.93
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,363.48,275.53
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,443.91,335.07
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,523.61,392.02
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,471.83,353.0
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,420.67,314.8
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,701.99,526.11
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,926.31,677.26
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,909.77,662.44
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,890.22,647.92
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,867.15,631.15
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,841.12,612.48
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,747.96,546.21
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,657.97,479.09
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,642.51,469.55
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,621.65,455.37
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,620.91,458.1
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,603.63,447.32
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,491.53,363.42
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,415.09,306.5
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,414.9,304.78
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,394.95,282.98
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,333.65,231.85
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,277.82,184.35
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,227.8,150.54
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,213.0,148.3
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,143.49,91.85
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,62.83,47.71
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,55.67,42.02
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,54.33,41.13
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,51.32,38.67
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,48.14,35.98
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,43.48,31.96
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,38.63,27.59
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,30.4,20.1
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,21.8,11.28
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,11.82,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,23.53,12.19
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,50.63,35.7
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,76.66,58.02
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,104.74,81.8
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,133.6,105.79
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,223.25,179.7
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,324.86,261.22
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,468.07,374.11
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,625.13,491.98
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,674.88,525.82
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,723.86,559.57
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,762.05,584.23
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,804.58,611.72
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,839.4,633.21
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,871.73,652.88
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,822.94,617.23
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,726.6,543.38
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,688.67,514.39
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,633.44,472.8
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,737.22,547.29
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,837.58,616.28
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,740.06,545.11
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,641.39,473.09
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,810.51,600.78
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,936.95,687.82
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,918.86,674.28
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,897.64,659.94
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,776.15,572.86
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,651.37,477.74
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,686.81,505.05
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,712.57,524.12
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,710.04,526.33
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,690.88,516.12
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,645.53,482.49
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,598.57,447.07
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,501.83,373.53
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,435.3,323.15
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,408.18,302.94
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,377.46,278.89
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,336.99,241.65
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,278.22,186.28
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,213.85,145.77
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,210.42,157.12
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,148.32,111.61
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,93.87,73.76
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,82.99,65.11
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,72.02,56.18
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,60.97,46.91
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,49.45,37.1
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,38.81,27.95
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,28.19,18.65
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,18.92,10.41
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,9.66,1.91
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,39.28,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,112.71,74.0
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,172.58,128.91
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,243.59,190.08
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,230.64,184.08
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,186.38,149.34
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,136.39,108.34
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,85.37,65.22
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,160.82,126.61
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,234.84,184.92
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,293.93,231.23
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,367.77,288.03
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,411.53,320.08
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,455.72,352.06
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,401.38,308.54
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,357.7,273.04
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,468.84,356.23
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,567.12,427.34
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,697.73,523.45
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,828.96,616.86
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,849.33,629.17
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,867.03,640.37
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,834.91,616.83
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,792.93,586.94
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,731.49,540.62
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,662.44,488.86
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,614.68,454.5
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,567.71,420.3
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,583.94,432.82
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,597.89,443.4
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,598.0,444.9
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,595.97,444.82
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,608.79,456.04
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,612.82,460.35
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,590.39,443.83
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,564.4,424.29
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,439.9,331.13
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,342.55,258.16
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,277.4,210.0
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,221.72,168.45
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,262.68,197.26
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,290.24,213.46
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,253.7,186.06
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,215.66,158.87
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,174.33,125.51
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,130.74,104.64
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,117.2,93.93
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,103.61,82.97
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,90.93,72.43
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,77.67,61.23
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,65.17,50.54
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,52.22,39.2
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,38.44,26.9
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.26,13.44
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.38,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,36.75,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,104.8,68.42
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,164.44,122.13
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,239.0,185.65
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,304.73,241.93
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,377.14,302.17
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,439.48,352.79
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,505.02,404.25
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,564.79,449.81
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,625.99,495.14
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,675.99,530.16
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,727.92,565.09
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,774.91,595.83
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,820.52,625.13
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,857.45,648.99
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,883.84,665.44
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,912.96,682.79
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,939.18,698.07
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,958.05,709.81
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,973.52,719.41
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,983.05,723.68
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,988.95,725.67
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,905.8,667.93
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,790.73,581.85
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,894.48,661.01
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,965.86,709.73
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,796.12,589.43
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,608.4,447.89
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,624.59,460.89
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,638.13,471.1
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,544.86,403.3
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,456.62,338.53
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,604.72,454.43
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,715.24,537.64
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,668.5,501.66
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,619.93,464.38
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,568.27,424.21
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,515.84,382.37
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,461.03,338.11
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,405.8,292.23
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,349.15,243.75
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,286.2,190.14
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,228.83,142.1
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,173.05,98.53
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,117.14,64.65
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,76.66,59.18
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,75.45,58.54
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,76.0,59.33
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,68.52,53.25
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,60.48,46.55
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,53.08,40.3
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,43.93,32.28
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.84,23.16
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.41,12.96
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,42.99,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,121.79,80.17
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,185.51,138.51
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,261.15,203.67
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,327.22,260.85
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,399.55,321.46
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,462.4,372.39
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,526.33,422.26
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,585.25,465.68
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,644.93,508.01
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,696.82,543.27
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,747.94,577.15
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,792.91,604.91
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,829.18,626.14
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,865.47,649.16
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,899.22,670.27
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,926.43,685.54
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,950.53,698.7
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,968.92,709.14
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,983.83,717.38
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,992.24,720.41
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,996.93,721.17
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,996.39,719.76
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,992.05,716.07
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,982.52,709.17
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,969.3,700.04
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,949.76,686.94
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,926.98,671.83
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,899.89,652.99
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,869.94,632.34
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,835.48,609.65
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,798.3,585.09
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,757.1,557.92
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,713.61,527.13
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,667.0,493.11
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,618.6,456.99
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,566.35,417.15
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,513.53,375.81
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,458.96,332.71
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,404.07,287.99
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,347.4,240.37
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,284.75,187.83
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,228.06,140.61
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,172.97,97.83
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,118.55,63.24
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,66.86,50.48
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,57.0,42.57
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,55.7,41.73
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,52.73,39.43
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,49.59,36.9
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,44.98,33.04
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,40.18,28.82
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,32.43,21.78
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,24.36,13.68
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,35.22,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,100.99,65.91
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,160.44,118.61
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,231.3,178.16
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,297.56,233.67
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,367.69,290.71
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,430.02,339.44
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,495.63,388.65
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,553.35,429.56
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,612.26,469.7
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,663.82,504.97
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,715.03,538.18
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,757.2,565.0
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,800.89,592.59
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,837.68,615.02
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,872.18,635.81
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,900.12,651.48
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,925.11,665.25
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,855.03,616.71
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,753.74,543.67
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,752.32,540.91
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,748.58,535.82
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,714.49,511.61
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,669.12,480.09
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,827.32,594.64
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,942.42,671.11
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,924.37,658.33
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,903.3,645.02
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,802.85,575.98
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,697.98,499.33
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,750.75,541.93
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,781.88,566.87
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,688.48,499.54
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,606.3,439.18
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,615.54,449.19
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,608.61,445.45
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,559.0,408.27
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,508.15,369.26
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,426.09,308.69
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,377.75,274.49
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,341.76,241.24
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,286.47,189.22
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,234.42,153.13
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,215.38,146.26
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,148.26,93.13
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,67.69,50.91
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,62.91,47.31
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,61.21,46.17
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,58.89,44.45
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,56.47,42.56
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,51.38,38.25
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.07,33.55
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,35.37,24.04
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.74,14.71
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,36.78,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,91.73,59.34
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,148.77,108.9
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,216.3,164.75
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,278.3,216.11
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,347.42,271.85
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,412.87,323.18
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,477.56,372.47
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,535.38,415.59
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,594.71,458.73
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,646.67,495.63
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,698.46,531.34
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,742.41,559.68
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,784.89,586.7
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,817.65,607.35
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,852.22,629.18
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,789.33,581.82
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,700.9,514.46
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,576.74,425.45
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,448.76,331.11
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,628.85,461.36
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,781.88,565.7
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,878.1,633.48
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,952.46,682.43
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,939.9,673.31
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,923.86,662.85
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,906.56,651.68
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,886.31,638.64
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,860.39,622.32
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,832.1,604.41
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,799.78,583.34
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,765.25,559.73
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,727.17,533.66
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,687.03,505.6
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,643.13,473.98
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,597.95,440.7
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,549.02,403.91
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,499.61,365.77
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,444.32,323.04
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,392.59,281.6
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,315.29,225.98
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,277.62,204.07
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,239.37,165.37
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,182.59,111.19
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,134.87,80.73
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,90.94,70.75
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,85.19,66.41
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,81.91,64.03
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,75.86,59.1
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,69.49,53.79
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,61.24,46.81
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,52.64,39.27
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,40.15,28.18
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.08,16.73
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,39.47,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,91.13,58.86
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,147.66,108.34
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,214.4,163.79
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,276.05,214.69
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,344.78,269.5
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,409.89,320.54
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,474.09,369.45
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,532.16,412.52
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,591.87,455.67
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,643.25,492.09
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,694.46,527.26
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,739.96,556.66
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,780.73,582.47
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,817.15,605.94
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,851.42,627.87
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,880.39,644.97
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,906.66,660.25
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,926.29,672.53
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,942.72,682.86
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,831.25,604.41
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,697.79,505.68
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,836.81,608.7
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,945.71,682.43
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,937.61,675.23
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,926.08,666.87
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,908.47,655.65
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,887.91,642.57
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,747.97,544.54
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,598.43,434.02
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,605.64,440.59
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,609.98,444.23
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,517.09,378.02
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,433.0,317.42
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,343.35,253.07
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,260.73,192.64
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,257.09,190.35
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,253.19,187.68
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,326.96,241.83
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,382.85,279.61
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,270.23,197.95
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,182.32,136.1
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,208.14,150.46
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,217.44,151.41
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,159.38,104.82
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,90.76,70.01
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,84.34,65.16
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,81.19,62.9
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,75.48,58.42
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,69.46,53.54
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,61.21,46.58
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,52.61,39.08
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,40.12,28.05
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.1,16.74
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,43.51,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,101.6,65.51
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,159.49,116.79
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,231.53,177.04
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,294.05,229.62
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,362.79,285.77
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,423.39,334.49
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,487.12,384.15
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,429.73,337.64
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,332.37,259.33
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,390.23,303.12
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,463.24,356.26
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,464.19,354.38
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,475.02,359.84
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,560.92,421.88
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,635.57,474.32
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,782.12,579.29
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,902.57,657.66
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,814.75,594.65
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,691.91,503.69
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,624.72,455.25
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,568.91,413.61
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,780.5,568.35
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,950.71,681.34
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,889.73,637.61
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,809.32,577.77
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,784.1,561.42
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,762.74,547.02
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,813.39,586.26
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,840.45,605.42
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,808.16,584.22
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,773.29,561.66
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,734.19,535.75
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,692.98,506.73
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,648.32,474.71
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,602.0,440.7
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,519.02,378.72
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,462.66,336.48
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,436.24,315.71
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,392.55,278.2
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,337.91,232.82
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,284.38,187.92
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,230.1,143.19
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,177.58,102.64
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,120.4,65.42
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,72.63,54.8
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,66.05,49.71
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,64.54,48.74
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,62.78,47.52
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,61.0,46.19
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,54.12,40.41
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.53,34.65
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,37.54,25.79
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.22,16.03
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,28.4,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,77.7,49.35
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,138.59,101.56
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,203.23,155.57
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,263.3,205.93
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,330.33,260.8
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,390.09,309.13
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,459.19,363.23
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,515.95,405.88
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,574.19,448.46
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,625.83,485.84
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,677.46,522.47
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,721.45,551.38
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,764.15,578.61
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,715.56,539.56
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,646.13,484.96
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,548.27,411.13
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,444.44,331.68
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,700.98,523.81
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,920.85,675.87
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,850.86,622.2
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,760.03,553.27
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,857.11,625.21
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,934.75,679.02
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,864.19,626.94
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,781.71,565.04
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,836.36,607.18
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,874.65,635.47
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,849.32,618.43
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,821.73,600.32
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,790.24,578.82
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,756.6,555.31
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,718.81,528.78
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,679.39,500.66
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,635.83,468.97
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,590.57,435.42
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,541.52,398.21
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,494.1,361.52
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,444.85,322.83
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,396.17,283.71
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,341.14,241.87
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,303.85,214.88
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,241.94,173.24
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,199.13,147.85
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,164.91,114.74
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,111.55,87.07
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,102.31,80.0
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,97.54,76.49
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,89.93,70.36
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,81.89,63.73
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,73.51,56.73
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,61.34,46.26
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,45.65,32.55
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,30.35,18.58
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,15.66,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
