Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,25.55,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,70.52,44.4
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,122.62,89.38
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,183.13,140.09
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,250.14,195.7
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,316.76,250.04
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,375.82,297.74
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,438.76,347.24
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,408.74,322.04
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,365.12,285.66
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,334.92,260.01
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,285.83,219.58
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,389.03,298.0
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,483.68,367.43
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,586.39,442.4
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,679.62,508.87
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,721.08,535.77
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,749.13,553.68
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,758.07,556.76
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,752.25,550.21
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,722.84,526.4
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,678.91,493.09
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,745.73,540.38
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,798.79,577.25
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,811.99,585.4
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,814.73,587.09
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,816.19,587.63
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,814.92,586.38
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,759.2,548.23
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,707.0,512.33
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,685.73,498.18
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,663.19,482.83
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,657.89,479.94
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,649.23,474.24
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,617.7,451.94
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,583.44,427.27
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,539.9,395.46
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,494.9,361.77
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,449.2,326.46
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,401.19,288.32
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,350.35,247.12
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,297.27,203.51
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,248.38,168.52
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,219.12,151.11
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,179.73,124.41
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,142.26,112.12
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,126.85,100.17
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,114.53,90.54
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,98.44,77.43
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,77.64,60.15
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,67.85,51.98
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,59.37,44.62
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,44.65,31.74
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,29.53,17.99
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,15.15,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,28.86,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,78.9,49.74
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,141.12,102.98
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,207.82,158.59
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,271.99,212.24
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,349.09,275.1
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,410.21,324.55
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,474.74,375.29
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,534.99,420.77
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,597.49,466.61
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,648.55,502.33
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,699.34,535.97
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,667.58,508.04
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,612.96,463.16
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,629.26,472.81
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,642.23,479.66
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,784.95,583.24
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,901.28,660.15
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,920.25,670.47
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,936.01,679.4
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,845.54,614.39
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,722.89,522.3
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,726.51,524.55
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,728.41,524.95
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,568.82,412.42
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,413.09,299.8
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,677.0,496.29
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,887.39,639.86
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,782.21,564.86
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,673.83,484.43
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,665.62,480.07
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,655.01,473.37
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,680.99,496.44
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,688.66,505.39
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,644.73,473.3
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,599.23,439.63
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,481.11,352.04
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,398.95,291.3
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,403.92,294.28
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,391.23,281.52
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,338.93,242.69
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,292.98,210.16
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,258.84,182.44
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,220.16,151.67
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,179.87,124.73
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,143.15,105.22
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,126.89,99.8
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,113.72,89.51
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,100.76,79.04
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,87.22,67.9
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,73.05,56.11
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,58.34,43.57
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,44.83,31.76
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,28.95,17.49
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,14.93,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,25.03,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,69.54,43.7
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,123.27,89.88
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,193.33,148.23
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,252.98,198.22
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,319.53,252.82
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,379.43,301.45
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,443.4,352.01
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,377.2,298.18
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,281.14,219.68
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,232.22,180.28
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,172.09,131.53
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,207.32,158.46
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,242.93,185.09
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,265.61,201.33
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,301.17,226.98
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,282.68,211.96
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,277.05,206.76
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,427.74,318.54
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,581.0,426.95
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,541.83,396.15
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,489.37,357.17
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,474.94,346.83
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,460.36,336.21
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,432.82,315.85
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,405.6,295.74
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,565.12,411.65
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,712.65,514.42
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,785.72,570.26
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,835.29,606.76
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,803.79,585.99
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,769.77,563.88
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,679.38,497.21
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,600.59,437.58
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,609.25,447.54
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,601.47,443.52
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,552.57,406.15
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,499.9,365.25
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,447.22,323.73
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,394.38,280.85
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,340.12,235.53
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,286.86,190.63
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,233.32,146.57
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,175.45,101.72
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,124.36,68.32
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,76.45,49.67
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,67.2,50.67
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,65.76,49.76
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,62.95,47.56
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,59.98,45.14
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,54.65,40.69
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,47.47,34.48
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.87,25.99
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.96,16.75
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,21.56,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,55.86,34.14
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,112.66,81.87
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,172.14,131.33
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,231.26,180.42
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,307.32,242.15
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,366.77,290.16
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,430.36,340.29
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,490.27,386.01
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,559.52,437.42
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,612.2,475.03
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,665.1,511.98
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,715.78,547.02
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,766.48,580.28
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,804.02,604.65
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,834.95,624.35
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,868.06,644.79
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,898.96,663.6
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,918.63,675.51
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,935.16,685.44
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,937.14,684.71
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,946.44,689.05
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,947.01,688.38
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,944.08,685.57
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,938.31,679.97
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,929.05,672.21
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,911.66,659.92
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,891.24,645.99
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,866.79,628.41
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,839.68,609.16
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,807.84,587.83
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,773.44,564.75
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,735.08,538.5
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,694.52,509.25
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,650.25,476.85
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,604.31,442.58
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,555.55,405.5
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,505.79,366.73
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,453.61,325.21
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,396.32,278.98
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,341.87,233.95
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,288.07,188.97
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,233.48,144.46
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,180.55,103.74
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,122.53,65.37
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,72.89,45.95
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,62.46,46.51
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,60.76,45.38
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,58.1,43.39
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,55.28,41.18
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,50.56,37.25
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,45.64,32.95
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,36.06,24.5
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.24,16.22
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,28.39,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,78.12,48.97
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,139.65,101.81
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,206.12,157.27
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,271.16,211.68
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,349.27,275.46
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,410.96,325.48
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,476.14,376.83
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,537.58,423.4
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,601.46,470.45
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,653.23,506.96
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,704.76,541.44
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,748.75,569.82
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,794.55,599.03
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,831.07,621.23
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,865.28,641.62
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,885.79,652.8
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,911.79,667.74
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,930.75,679.05
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,946.42,688.29
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,955.77,692.3
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,961.63,694.15
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,961.53,693.41
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,957.81,690.46
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,949.06,682.96
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,936.75,673.3
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,918.81,661.44
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,897.79,647.65
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,872.24,630.91
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,844.08,612.43
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,812.02,591.15
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,777.37,568.06
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,738.42,541.68
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,697.32,512.12
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,653.19,479.86
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,607.37,445.68
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,557.85,407.99
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,507.71,368.91
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,451.58,324.51
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,398.2,280.96
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,343.59,235.74
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,289.75,190.69
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,235.44,146.34
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,182.81,105.75
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,124.44,66.8
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,74.76,46.86
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,64.11,47.66
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,62.87,46.92
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,59.91,44.71
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,56.78,42.26
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,52.14,38.5
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,47.31,34.36
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,37.16,25.43
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.99,16.86
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,32.94,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,95.39,60.22
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,152.98,111.42
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,222.12,169.78
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,293.47,229.59
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,371.34,293.47
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,432.78,342.8
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,497.35,392.86
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,557.6,438.24
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,617.88,482.33
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,669.25,517.69
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,720.02,551.03
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,765.93,580.27
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,810.56,608.12
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,840.04,626.22
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,873.96,647.3
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,902.21,663.32
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,927.6,677.37
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,946.25,686.65
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,961.51,693.76
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,971.3,697.68
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,977.49,699.42
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,977.13,698.18
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,973.06,694.72
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,964.34,687.03
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,951.98,677.17
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,933.79,664.78
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,912.36,650.42
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,886.2,632.1
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,857.21,612.04
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,824.54,590.87
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,789.12,567.83
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,749.22,541.71
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,707.01,512.47
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,661.22,479.7
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,613.59,444.89
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,563.39,407.34
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,512.04,367.91
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,458.49,326.44
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,404.47,283.27
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,348.65,237.21
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,293.12,190.8
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,237.32,144.82
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,175.01,96.6
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,120.39,60.89
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,68.18,40.39
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,56.07,40.83
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,54.65,39.91
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,47.68,34.32
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,45.46,32.61
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,41.87,29.71
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,38.15,26.54
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,31.64,20.8
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,24.88,14.41
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,12.27,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,31.33,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,91.25,57.23
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,148.32,107.58
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,216.73,164.61
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,279.35,217.12
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,354.26,278.05
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,415.5,327.13
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,480.1,377.16
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,457.59,357.56
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,412.71,320.46
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,447.14,345.13
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,479.96,367.65
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,631.19,479.46
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,786.59,585.25
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,823.5,605.39
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,858.2,624.48
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,887.74,638.95
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,905.57,645.59
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,924.78,652.97
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,940.77,658.04
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,951.93,659.95
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,959.67,659.66
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,960.55,660.41
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,957.82,659.18
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,947.59,653.1
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,933.8,644.93
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,917.34,636.4
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,897.83,625.9
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,873.45,612.26
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,846.42,596.79
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,814.65,577.6
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,780.33,556.61
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,742.0,532.27
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,701.43,504.93
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,657.18,474.04
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,611.25,441.2
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,561.63,405.09
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,508.61,365.5
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,455.34,324.28
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,401.95,281.75
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,347.14,237.27
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,293.39,193.03
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,239.37,149.42
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,180.94,104.68
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,129.56,71.17
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,81.73,51.86
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,69.51,52.29
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,67.81,51.2
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,65.83,49.72
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,63.81,48.11
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,56.48,42.13
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.6,36.29
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.69,27.57
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.46,18.12
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.01,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,19.39,8.56
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,40.85,27.17
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,62.35,45.3
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,93.59,71.09
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,122.32,94.56
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,163.46,127.64
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,206.7,161.72
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,247.78,193.35
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,301.05,233.56
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,368.44,284.6
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,439.44,337.02
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,508.22,385.41
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,565.89,424.76
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,508.0,379.92
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,443.46,330.47
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,681.26,504.73
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,888.94,642.82
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,712.54,519.02
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,483.51,352.85
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,674.56,491.03
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,849.82,609.87
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,847.64,606.6
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,842.88,603.29
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,838.62,600.62
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,831.88,596.34
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,865.98,624.82
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,887.94,641.53
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,862.9,625.33
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,827.46,602.56
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,803.36,586.99
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,769.07,564.45
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,655.57,480.05
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,557.32,405.68
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,590.85,434.0
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,601.19,443.1
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,552.59,406.2
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,502.86,367.74
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,450.61,326.82
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,398.23,284.58
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,331.24,235.43
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,296.5,213.95
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,250.05,169.27
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,179.89,105.24
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,127.63,70.15
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,77.81,48.71
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,64.95,48.97
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,63.4,47.97
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,60.13,45.37
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,56.64,42.51
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,51.59,38.29
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,46.3,33.68
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.38,24.93
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,27.2,16.42
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,30.64,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,89.54,55.7
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,145.15,105.28
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,211.92,161.03
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,272.82,212.16
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,345.87,271.58
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,406.19,319.43
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,469.86,368.21
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,527.71,411.11
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,587.3,453.94
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,638.57,488.96
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,687.06,520.09
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,732.31,548.31
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,776.31,575.14
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,693.16,513.2
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,566.1,418.06
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,455.58,337.09
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,327.44,241.34
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,649.79,480.22
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,929.1,663.16
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,856.94,609.21
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,748.25,529.9
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,862.79,612.0
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,945.77,664.82
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,759.3,539.37
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,535.96,380.64
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,738.67,527.99
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,890.05,627.71
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,866.66,610.72
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,840.53,593.76
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,731.15,519.19
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,627.7,444.48
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,672.39,481.43
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,696.04,501.62
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,651.96,470.52
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,606.13,437.86
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,556.0,401.07
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,503.99,362.02
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,452.1,321.94
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,400.06,280.54
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,346.34,237.0
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,293.6,193.63
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,234.55,146.36
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,182.5,106.36
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,131.73,72.88
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,84.09,52.85
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,70.77,53.11
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,69.14,52.09
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,66.51,50.18
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,63.73,48.06
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,56.82,42.43
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,50.32,36.91
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,40.44,28.21
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,30.23,18.8
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.28,0.18
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,28.32,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,77.95,47.71
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,139.05,101.07
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,205.42,156.58
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,266.5,207.59
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,339.28,266.45
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,400.2,314.86
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,464.68,364.33
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,522.9,407.59
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,582.88,450.78
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,634.38,485.88
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,685.76,519.32
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,730.96,546.78
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,771.82,570.56
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,809.16,591.75
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,844.38,611.11
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,873.07,625.85
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,899.01,638.62
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,919.07,649.37
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,935.99,658.19
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,936.31,656.02
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,943.51,658.41
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,944.86,659.14
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,942.7,657.86
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,936.82,653.62
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,927.46,647.3
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,910.4,637.06
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,890.29,624.99
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,799.69,564.71
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,703.3,495.85
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,650.68,460.74
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,601.34,427.03
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,603.07,429.66
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,601.2,429.22
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,557.0,398.54
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,514.67,369.06
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,468.87,336.99
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,431.53,310.51
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,426.52,305.12
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,403.96,282.42
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,344.32,234.15
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,290.17,189.33
