Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,235.11,144.69
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,181.63,103.45
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,129.22,68.76
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,79.32,47.85
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,58.56,42.86
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,57.05,41.88
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,54.23,39.77
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,51.23,37.43
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,47.15,34.15
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,42.91,30.54
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,35.33,23.85
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.43,16.48
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.33,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,30.6,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,89.43,54.64
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,145.94,105.39
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,213.75,162.2
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,279.26,217.24
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,349.46,274.9
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,410.1,323.49
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,474.12,373.05
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,532.1,416.45
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,591.61,459.61
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,642.93,495.32
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,691.46,527.1
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,736.24,555.55
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,779.7,582.59
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,816.8,604.86
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,851.7,625.41
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,880.35,641.58
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,897.35,650.03
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,917.2,662.07
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,933.86,672.07
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,943.82,676.46
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,950.36,678.77
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,951.47,679.11
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,949.02,677.3
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,942.63,671.71
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,932.71,663.98
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,916.05,653.38
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,896.25,640.81
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,871.43,625.0
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,843.9,607.39
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,812.41,586.9
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,778.27,564.57
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,740.07,539.55
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,699.57,511.06
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,655.25,479.07
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,609.16,445.07
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,559.4,407.48
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,509.65,368.99
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,454.12,326.07
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,401.17,283.68
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,346.87,238.87
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,293.5,194.29
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,239.73,150.31
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,187.63,109.82
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,130.08,70.82
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,81.63,49.96
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,66.93,49.97
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,65.48,49.08
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,62.66,46.89
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,59.68,44.49
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,54.36,40.19
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.41,34.31
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.58,26.54
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.48,18.14
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.89,0.52
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,30.33,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,88.61,53.71
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,145.79,105.2
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,214.29,162.58
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,282.32,219.64
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,355.88,280.02
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,417.1,329.15
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,481.66,379.16
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,540.82,423.61
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,601.95,468.12
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,651.16,503.07
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,701.98,537.4
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,748.26,566.97
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,793.39,595.23
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,822.86,612.09
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,856.94,631.97
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,885.92,648.43
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,912.16,662.99
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,931.3,672.84
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,947.15,680.61
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,957.6,685.27
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,964.52,687.79
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,965.45,688.0
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,962.7,686.01
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,858.96,614.59
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,732.66,521.42
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,740.86,528.39
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,746.4,532.79
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,716.0,511.58
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,685.59,490.46
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,744.49,537.58
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,781.4,566.69
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,743.28,541.35
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,702.9,512.92
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,658.34,480.69
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,612.05,446.54
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,508.36,369.41
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,437.72,316.89
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,431.42,310.56
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,407.67,286.78
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,347.24,237.5
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,292.65,192.01
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,237.71,147.1
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,184.33,105.61
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,132.28,71.18
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,76.9,45.5
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,61.2,45.24
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,59.82,44.38
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,58.2,43.18
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,56.55,41.88
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,51.5,37.8
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,46.2,33.3
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,37.1,25.32
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.72,17.54
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.49,0.55
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,31.66,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,91.87,55.46
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,150.05,108.39
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,219.84,166.88
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,177.98,138.04
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,102.84,78.31
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,218.21,171.84
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,344.95,271.63
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,429.61,335.93
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,509.66,395.31
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,555.13,427.09
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,600.3,458.03
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,586.55,443.4
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,550.44,413.12
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,574.16,428.79
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,595.92,442.64
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,682.59,504.27
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,786.36,575.21
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,818.75,595.68
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,848.85,615.01
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,850.71,613.66
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,849.52,610.57
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,819.66,589.35
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,779.98,561.82
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,809.98,582.74
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,842.45,604.66
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,877.95,634.45
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,891.62,645.16
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,829.84,601.96
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,759.81,549.05
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,774.9,566.21
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,772.07,569.22
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,705.9,519.34
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,644.36,472.1
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,624.7,458.54
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,600.01,440.64
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,543.26,398.97
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,488.9,358.49
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,360.19,265.11
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,263.67,195.89
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,299.0,216.42
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,305.64,210.22
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,241.81,167.45
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,218.39,159.24
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,189.37,138.15
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,160.56,119.17
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,146.8,116.1
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,128.08,101.36
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,111.79,88.39
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,95.14,74.83
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,78.44,60.93
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,61.41,46.42
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,45.84,32.8
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,28.6,17.55
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,14.54,0.77
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,22.97,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,64.09,37.44
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,117.12,84.27
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,186.78,142.18
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,197.31,153.68
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,210.04,165.26
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,179.71,141.29
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,133.13,102.89
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,146.57,113.17
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,159.95,123.13
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,172.5,132.57
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,185.08,141.95
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,214.34,164.06
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,243.86,186.04
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,423.29,324.08
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,597.75,452.28
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,579.89,435.9
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,573.14,428.23
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,566.46,421.88
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,558.18,414.44
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,461.89,343.91
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,379.39,282.35
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,260.38,194.3
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,156.61,115.75
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,261.95,195.14
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,376.04,278.28
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,529.5,390.64
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,667.22,487.87
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,391.48,291.11
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,118.67,85.88
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,115.38,83.67
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,112.12,81.22
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,186.51,138.02
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,258.94,192.31
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,254.28,188.81
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,249.55,185.45
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,201.15,149.34
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,153.39,113.36
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,138.46,102.38
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,123.87,91.57
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,101.51,74.41
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,78.96,56.95
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,85.5,62.3
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,91.68,67.38
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,49.96,34.45
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,0.75
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,16.74,8.56
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,25.55,16.14
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,21.57,12.8
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,17.59,9.43
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,14.06,6.42
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,10.54,3.37
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,7.46,0.66
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,24.08,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,66.64,38.44
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,127.53,91.85
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,192.49,145.97
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,254.9,198.03
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,325.5,255.64
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,390.07,307.46
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,454.54,357.79
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,291.43,230.79
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,78.05,57.42
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,261.95,205.13
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,457.49,353.29
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,613.36,469.86
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,774.61,582.39
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,811.77,603.99
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,846.76,624.87
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,610.5,457.27
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,302.9,224.97
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,644.93,482.53
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,932.03,674.65
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,941.89,677.09
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,948.28,679.72
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,949.69,680.29
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,947.53,678.71
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,935.9,669.79
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,920.65,658.71
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,829.06,595.39
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,723.15,517.55
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,743.13,533.17
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,759.89,545.66
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,773.71,560.05
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,769.74,561.22
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,675.19,491.48
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,592.26,429.03
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,609.66,445.22
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,604.05,443.01
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,555.66,406.5
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,506.34,368.53
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,454.57,327.66
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,402.64,285.6
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,348.8,241.27
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,295.57,196.87
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,240.86,153.47
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,196.91,120.59
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,144.8,84.68
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,94.78,60.1
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,79.98,60.93
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,80.0,61.31
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,73.33,56.07
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,66.28,50.39
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,58.76,44.16
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.91,37.42
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.35,28.17
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.4,18.23
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.86,1.16
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,31.53,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,90.88,52.84
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,149.07,107.05
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,220.93,167.1
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,285.66,221.39
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,357.87,280.23
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,392.37,307.85
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,416.76,326.31
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,365.27,284.35
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,296.39,227.98
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,427.61,328.06
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,573.23,433.07
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,608.6,454.77
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,641.76,475.31
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,753.76,553.66
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,853.34,615.8
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,881.44,630.28
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,906.67,643.51
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,925.97,654.29
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,941.99,663.12
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,891.41,628.41
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,811.92,569.96
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,816.34,572.68
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,818.3,573.14
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,887.44,621.95
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,933.02,649.16
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,916.61,638.35
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,897.04,626.26
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,871.99,609.54
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,844.29,591.24
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,812.68,572.1
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,778.47,551.15
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,739.92,527.17
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,699.2,499.9
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,655.74,469.69
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,610.52,437.51
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,555.38,396.52
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,513.29,364.63
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,461.43,326.14
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,403.67,280.89
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,350.12,237.94
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,297.33,194.87
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,243.14,154.22
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,205.73,128.67
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,162.28,101.37
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,126.43,86.07
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,104.91,80.32
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,94.71,72.5
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,85.48,65.32
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.7,57.52
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,65.3,49.11
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,54.38,39.97
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,43.78,30.81
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,30.46,19.0
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.63,1.57
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,22.05,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,60.91,33.65
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,113.06,80.49
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,172.08,129.53
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,237.68,183.72
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,302.83,236.68
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,361.5,282.97
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,424.12,330.59
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,480.83,371.26
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,539.68,411.68
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,597.58,450.23
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,650.2,483.62
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,696.38,511.61
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,741.71,537.98
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,780.09,560.15
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,816.72,580.71
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,846.33,597.2
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,873.46,612.09
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,894.94,625.34
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,913.54,636.92
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,924.45,644.43
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,932.08,650.02
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,934.26,651.77
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,925.58,646.88
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,924.78,645.73
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,920.22,642.22
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,903.92,632.32
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,884.56,620.62
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,798.21,564.32
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,712.71,505.29
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,688.34,489.32
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,665.43,473.77
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,636.57,454.68
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,607.23,434.98
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,529.06,381.12
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,462.86,334.91
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,279.89,204.56
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,104.42,74.4
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,106.92,76.78
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,109.37,78.99
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,63.42,43.79
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,16.8,7.54
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,24.75,13.88
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,32.7,20.27
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,27.81,16.52
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,22.93,12.74
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.98,6.96
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.04,0.31
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.71,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.39,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.51,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.63,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.75,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,28.73,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,83.36,46.64
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,140.68,100.71
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,207.36,156.99
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,272.3,211.63
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,341.8,268.68
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,292.21,230.73
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,226.55,177.42
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,399.86,314.89
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,583.95,453.34
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,635.54,488.23
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,684.43,520.19
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,651.29,491.44
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,591.56,443.4
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,726.4,540.66
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,845.95,619.47
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,874.15,634.77
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,899.47,648.88
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,920.1,661.27
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,927.75,665.4
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,691.36,503.56
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,398.31,288.95
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,577.58,419.14
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,751.54,537.93
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,854.64,612.48
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,926.98,661.47
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,910.75,650.25
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,891.48,637.84
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,765.9,549.98
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,628.26,448.88
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,611.03,437.95
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,593.18,425.87
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,658.52,477.02
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,697.74,508.01
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,653.92,476.35
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,608.62,443.43
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,559.52,406.9
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,510.63,369.64
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,459.85,330.87
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,404.6,287.68
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,351.27,244.24
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,298.92,200.98
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,246.45,158.4
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,195.97,119.14
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,145.64,84.58
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,98.05,61.78
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,79.72,60.74
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,77.81,59.52
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,72.87,55.59
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,66.42,50.32
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,59.22,44.36
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.71,37.93
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,41.17,28.72
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,30.23,18.82
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.27,1.47
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,25.95,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,76.12,41.49
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,133.12,94.59
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,198.53,148.82
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,259.46,199.48
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,327.72,254.76
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,392.53,305.78
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,456.88,354.86
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,514.97,397.77
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,574.76,440.63
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,626.97,476.57
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,679.15,511.42
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,623.26,466.17
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,542.84,403.53
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,691.34,512.03
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,839.07,611.33
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,742.23,539.95
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,603.69,437.94
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,781.2,565.76
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,935.46,667.28
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,859.83,612.79
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,758.73,539.06
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,633.9,453.29
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,509.64,365.37
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,746.42,536.04
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,926.96,654.84
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,786.56,558.34
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,623.48,441.97
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,752.83,537.3
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,842.85,599.48
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,812.07,579.31
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,778.82,558.27
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,741.25,533.63
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,701.53,506.29
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,658.51,477.03
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,613.92,445.79
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,566.71,411.07
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,517.57,373.82
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,462.0,330.72
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,408.82,288.07
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,354.22,243.38
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,300.16,198.47
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,245.56,153.91
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,192.52,112.48
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,133.79,71.86
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,83.44,48.39
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,63.44,46.88
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,61.82,45.84
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,59.23,43.93
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,56.47,41.82
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,51.85,38.1
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,47.01,34.0
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.51,25.68
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.75,17.62
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.5,1.11
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,29.26,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,84.43,45.43
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,143.83,102.37
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,212.46,159.65
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,278.88,214.59
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,350.21,271.82
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,412.25,320.67
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,477.76,370.37
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,536.15,413.33
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,596.03,456.03
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,648.45,491.89
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,698.09,523.89
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,744.21,552.63
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,789.0,580.0
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,826.86,603.19
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,862.5,624.75
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,892.31,641.52
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,910.4,650.73
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,930.41,661.29
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,947.18,669.8
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,958.14,674.72
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,965.64,677.61
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,966.7,677.99
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,964.14,676.28
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,955.03,669.23
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,942.36,660.09
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,925.06,649.5
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,904.66,637.0
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,880.57,622.5
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,853.82,606.22
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,822.34,586.48
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,788.29,564.94
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,749.87,539.34
