Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,709.24,510.52
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,664.88,480.4
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,618.84,448.21
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,569.96,412.24
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,520.08,374.46
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,464.22,331.28
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,410.73,288.53
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,355.99,243.93
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,302.07,199.35
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,247.54,155.04
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,194.66,113.87
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,136.34,73.91
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,87.0,51.11
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,66.48,49.37
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,64.65,48.17
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,62.18,46.28
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,59.58,44.22
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,54.26,39.94
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,47.41,34.17
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.59,26.45
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.49,18.12
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.88,1.22
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,19.84,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,55.21,27.9
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,110.07,77.95
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,179.25,135.0
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,240.91,186.36
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,311.03,243.76
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,371.87,292.59
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,437.06,343.32
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,503.34,393.38
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,567.24,440.38
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,620.12,477.8
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,673.18,514.41
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,720.8,545.62
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,767.76,575.59
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,802.3,596.57
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,838.54,618.55
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,869.35,636.64
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,897.66,652.96
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,918.74,665.58
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,936.69,676.21
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,948.76,681.93
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,946.92,678.72
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,948.79,679.29
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,947.14,677.66
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,939.09,670.88
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,927.6,662.01
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,911.49,651.4
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,892.37,638.9
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,868.33,622.15
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,841.82,603.84
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,811.15,583.85
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,778.01,562.15
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,740.3,536.85
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,703.27,510.77
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,554.89,402.49
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,434.89,313.31
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,488.74,354.56
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,515.12,371.99
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,462.83,331.52
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,410.48,290.05
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,356.54,245.96
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,303.79,202.3
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,244.58,154.59
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,192.6,114.09
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,142.57,80.19
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,96.36,58.8
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,76.47,57.33
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,74.77,56.29
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,72.02,54.32
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,67.76,51.0
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,60.95,45.42
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.86,39.38
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,43.36,30.25
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,33.4,21.14
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.17,2.18
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,21.39,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,59.13,29.18
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,121.23,86.18
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,186.13,140.36
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,249.87,193.99
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,322.61,254.21
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,214.91,169.81
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,75.01,55.15
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,88.34,65.59
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,101.68,75.81
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,114.07,85.13
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,126.47,94.34
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,273.88,209.54
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,434.56,330.25
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,508.5,384.18
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,599.03,448.78
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,614.68,457.02
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,614.22,454.27
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,573.75,422.73
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,516.89,379.72
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,614.66,449.4
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,710.48,515.38
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,649.15,470.28
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,599.09,433.18
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,651.08,469.42
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,708.42,508.13
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,813.72,586.85
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,884.82,637.22
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,861.1,619.53
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,834.94,600.85
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,804.25,580.22
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,771.15,557.98
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,738.58,534.43
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,698.54,505.09
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,654.49,473.49
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,608.89,440.17
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,560.44,404.18
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,511.06,366.61
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,459.4,327.18
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,407.64,286.46
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,354.17,242.96
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,301.32,199.36
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,250.89,163.94
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,230.21,154.15
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,165.01,102.04
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,89.2,52.34
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,68.74,50.79
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,67.41,50.01
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,63.96,47.45
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,60.28,44.6
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,55.43,40.65
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,48.81,35.02
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.66,27.07
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,30.21,18.49
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.26,1.18
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.32
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,31.36,19.18
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,50.06,35.01
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,76.15,56.6
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,108.79,83.35
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,241.18,191.18
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,388.89,308.71
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,439.57,347.26
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,490.59,385.28
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,522.79,407.37
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,551.28,426.13
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,610.49,468.89
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,671.51,512.07
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,695.89,526.32
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,716.84,538.07
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,808.65,604.33
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,892.38,659.65
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,852.03,627.55
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,792.2,579.19
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,879.87,642.51
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,945.11,684.07
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,948.03,683.24
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,947.43,680.54
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,937.86,672.1
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,935.99,668.89
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,920.56,658.01
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,901.9,645.17
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,821.88,588.28
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,741.32,527.7
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,772.24,554.01
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,782.55,564.38
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,746.1,538.78
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,707.08,510.33
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,603.56,434.05
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,520.79,372.28
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,502.8,359.94
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,479.58,342.92
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,452.96,322.74
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,413.49,290.03
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,359.67,246.33
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,306.41,202.53
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,246.85,154.88
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,194.48,114.34
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,155.56,93.12
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,131.81,88.85
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,109.58,83.72
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,107.38,82.61
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,84.0,63.9
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,65.75,49.12
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,59.23,43.89
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.45,38.21
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.64,29.66
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,33.41,21.14
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.17,1.94
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,18.98,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,52.49,23.55
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,106.77,75.21
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,175.08,132.22
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,239.43,186.16
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,318.92,251.7
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,385.74,305.96
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,457.16,362.22
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,519.96,410.56
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,585.67,459.79
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,565.5,440.55
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,523.09,404.52
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,565.48,434.24
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,607.12,462.59
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,660.39,498.65
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,699.67,524.38
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,714.44,531.39
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,713.76,527.95
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,783.58,576.56
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,840.81,615.8
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,913.27,667.51
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,963.68,698.46
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,965.15,696.68
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,962.96,692.89
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,953.28,684.68
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,939.97,674.26
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,923.37,662.93
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,903.59,649.6
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,879.56,632.5
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,852.77,613.67
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,821.58,593.22
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,787.73,570.94
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,749.01,544.1
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,708.01,514.39
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,664.34,482.8
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,618.85,449.27
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,569.47,412.31
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,519.36,373.89
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,467.36,333.8
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,410.37,288.91
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,355.43,243.79
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,300.96,198.42
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,245.83,153.35
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,192.19,111.27
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,139.64,75.15
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,83.44,46.69
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,61.08,44.55
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,59.71,43.71
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,57.38,42.02
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,54.92,40.16
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,50.63,36.74
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,46.17,32.98
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.5,25.41
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.51,18.01
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.89,0.77
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,19.27,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,53.23,22.77
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,109.63,76.96
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,180.78,135.99
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,246.37,190.96
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,321.93,253.37
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,387.81,306.85
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,453.69,358.88
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,515.42,406.42
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,579.81,454.67
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,632.63,492.75
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,685.42,529.19
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,729.61,558.45
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,775.67,588.67
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,813.73,612.46
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,849.66,634.5
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,879.75,652.55
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,898.21,662.58
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,918.75,675.01
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,936.13,685.32
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,947.75,690.66
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,955.94,693.82
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,957.72,692.55
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,955.91,689.06
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,949.11,682.7
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,938.78,674.16
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,922.7,663.13
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,903.43,650.09
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,879.47,632.93
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,852.8,614.07
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,821.77,593.4
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,788.12,570.95
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,749.7,545.38
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,709.09,516.69
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,665.34,485.04
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,619.8,451.45
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,570.55,414.36
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,518.4,374.36
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,465.47,333.49
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,412.32,291.22
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,357.85,246.5
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,304.49,202.14
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,250.57,158.1
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,192.21,112.52
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,140.41,76.99
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,92.07,53.95
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,70.22,52.02
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,68.96,51.31
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,66.71,49.73
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,64.35,47.98
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,57.84,42.74
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.76,37.63
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.92,29.05
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.76,19.78
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,16.79,1.38
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.91,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,11.43,0.48
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,26.65,15.32
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,42.73,28.9
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,64.08,46.58
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,85.27,63.89
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,145.16,112.47
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,204.19,159.74
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,394.61,311.72
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,588.03,459.77
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,529.45,410.34
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,429.81,330.03
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,610.85,468.64
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,786.22,593.89
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,823.72,616.48
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,851.17,632.46
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,880.68,649.78
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,907.46,665.13
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,928.11,676.01
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,945.49,684.72
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,956.05,689.24
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,963.1,691.56
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,965.1,691.86
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,963.45,689.92
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,953.33,681.42
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,939.6,670.73
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,923.54,659.79
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,904.28,646.86
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,879.01,628.7
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,851.13,608.94
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,820.22,588.52
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,786.69,566.33
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,747.83,540.68
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,707.0,511.95
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,663.3,480.63
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,617.89,447.41
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,569.7,411.42
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,520.48,373.77
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,465.02,331.44
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,411.8,289.39
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,357.58,245.09
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,304.34,201.02
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,250.2,157.03
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,191.75,111.56
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,139.37,75.72
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,90.04,52.02
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,67.48,49.78
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,66.08,48.94
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,62.94,46.62
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,59.6,44.05
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,54.71,40.14
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,48.14,34.62
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,39.35,26.92
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,30.28,18.58
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.29,0.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,18.48,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,50.95,18.9
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,109.13,76.24
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,181.61,136.3
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,246.09,190.35
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,320.15,251.46
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,386.36,304.97
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,452.91,357.19
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,515.93,404.52
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,581.84,452.43
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,544.71,420.24
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,483.15,369.65
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,630.15,480.48
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,781.29,586.6
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,819.32,609.25
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,855.17,630.7
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,877.65,642.92
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,905.88,659.0
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,926.83,671.22
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,944.56,681.36
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,955.93,686.32
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,963.86,689.16
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,965.85,689.36
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,964.21,687.35
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,956.99,680.82
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,946.16,672.11
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,929.57,661.25
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,909.75,648.38
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,885.63,631.43
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,858.71,612.73
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,827.35,592.45
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,793.31,570.33
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,754.84,543.97
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,714.09,514.85
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,670.17,483.64
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,624.43,450.44
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,532.66,382.45
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,467.69,334.12
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,452.62,322.58
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,415.2,291.03
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,360.11,246.16
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,305.98,201.49
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,251.02,156.89
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,197.64,115.22
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,139.12,74.69
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,89.5,50.94
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,66.2,48.51
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,64.72,47.61
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,62.64,46.16
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,60.47,44.56
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,55.61,40.7
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,48.91,35.1
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.74,27.18
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,30.27,18.56
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.29,0.22
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,11.55,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,25.8,6.31
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,71.01,48.55
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,115.61,85.81
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,169.57,130.6
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,223.22,174.86
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,277.93,219.1
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,336.52,265.25
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,382.03,299.75
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,427.53,333.25
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,473.02,365.88
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,518.23,397.51
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,489.17,371.78
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,437.6,329.77
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,509.74,382.03
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,598.54,444.12
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,575.46,424.45
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,563.46,412.93
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,766.97,560.58
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,938.06,673.55
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,948.81,677.01
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,956.1,679.44
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,857.56,611.55
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,729.37,518.15
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,846.62,602.95
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,931.14,658.34
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,915.27,647.11
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,896.34,634.69
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,871.05,616.96
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,843.34,597.78
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,812.84,578.08
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,779.9,556.72
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,685.24,488.74
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,600.25,426.23
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,618.85,442.91
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,615.15,442.19
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,546.77,391.43
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,492.92,351.34
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,458.72,325.9
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,412.82,289.21
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,359.56,246.39
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,302.35,200.28
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,249.13,157.62
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,197.79,117.91
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,148.25,84.28
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,102.75,62.57
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,90.11,68.11
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,96.0,73.31
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,88.86,67.84
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,85.11,65.04
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,73.13,55.25
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,60.72,44.83
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,46.81,32.9
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,32.51,20.22
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,17.31,0.59
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.46,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,10.55,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,27.97,16.28
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,46.23,31.82
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,70.77,52.15
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,95.72,72.63
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,129.42,99.85
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,158.5,122.89
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,186.35,144.45
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,214.52,165.84
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,226.6,174.11
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,238.1,181.79
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,278.43,211.74
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,319.23,241.47
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,380.08,285.99
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,456.2,340.39
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,486.4,360.35
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,516.09,379.87
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,468.92,344.03
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,435.04,317.76
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,394.61,287.63
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,354.57,257.75
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,361.06,262.34
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,367.28,266.63
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,445.93,322.01
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,522.67,374.53
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,663.96,474.88
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,780.45,555.33
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,756.6,537.54
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,731.65,519.81
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,684.17,486.9
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,638.65,455.15
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,615.42,439.75
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,591.27,423.42
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,612.93,442.17
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,613.0,444.15
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,564.71,408.27
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,513.58,369.8
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,462.55,330.47
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,411.71,290.3
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,359.93,248.92
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,310.68,209.11
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,259.76,168.62
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,211.18,131.37
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,166.63,101.99
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,126.3,82.99
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,104.4,80.05
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,100.43,77.29
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,100.92,77.93
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,94.87,73.1
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,82.33,63.0
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,69.36,52.2
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,53.0,38.12
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,35.37,22.56
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,18.4,0.53
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,9.36,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,20.09,2.08
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,72.87,49.88
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,124.39,92.77
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,189.95,146.77
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,258.24,202.87
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,317.81,251.27
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,393.15,310.7
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,372.58,293.31
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,341.11,266.76
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,492.44,384.44
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,641.57,496.53
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,693.45,532.62
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,745.3,568.36
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,683.82,517.32
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,601.63,451.38
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,746.26,559.07
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,890.31,660.18
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,913.26,672.68
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,926.91,679.37
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,940.78,686.55
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,951.39,691.59
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,955.24,693.19
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,955.61,692.62
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,947.64,685.41
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,936.23,676.07
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,920.7,665.32
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,902.08,652.61
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,877.99,634.96
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,851.39,615.76
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,820.68,594.96
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,787.69,571.85
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,749.52,544.92
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,709.61,516.41
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,666.15,485.01
