Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,621.38,452.09
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,572.42,415.61
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,523.17,378.02
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,470.83,337.97
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,418.66,296.94
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,365.13,253.58
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,313.1,210.92
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,260.63,168.68
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,210.4,129.73
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,161.81,96.45
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,117.71,74.85
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,94.69,71.94
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,91.39,69.67
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,86.69,66.18
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,81.75,62.37
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,75.39,57.31
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,64.93,48.55
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,50.32,35.92
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,36.05,23.06
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,18.73,0.05
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,14.66,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,37.29,6.45
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,98.48,68.03
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,161.25,120.59
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,234.13,181.26
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,310.7,244.57
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,373.4,295.74
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,446.14,353.09
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,429.82,338.75
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,392.88,307.65
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,426.48,331.76
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,458.33,353.84
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,614.88,473.66
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,776.62,590.08
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,815.76,614.11
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,852.8,636.89
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,883.41,655.01
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,911.37,671.21
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,922.7,675.86
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,940.23,684.8
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,842.71,613.76
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,711.64,514.3
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,723.14,522.0
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,732.92,528.02
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,747.42,536.89
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,759.79,544.25
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,759.47,544.21
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,756.84,542.67
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,822.84,593.03
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,862.26,620.22
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,830.3,598.67
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,795.67,575.63
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,691.04,498.77
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,598.15,427.86
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,622.39,449.37
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,625.52,453.78
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,575.95,416.57
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,525.35,377.83
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,472.53,337.19
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,419.22,294.88
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,358.86,245.95
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,304.23,200.57
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,248.3,154.85
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,193.9,112.06
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,141.87,76.46
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,86.93,48.54
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,62.51,45.73
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,61.22,44.96
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,58.95,43.33
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,56.58,41.55
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,51.97,37.77
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,47.18,33.64
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,37.5,25.24
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,28.75,17.13
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,17.47,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,47.7,6.8
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,114.15,78.53
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,181.85,135.3
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,249.3,191.81
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,332.1,259.78
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,394.83,310.77
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,461.61,363.3
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,525.33,412.18
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,591.96,461.88
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,642.73,497.96
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,695.41,533.59
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,742.9,564.87
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,789.33,594.95
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,820.12,613.33
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,855.65,634.85
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,885.26,650.99
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,912.11,665.11
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,932.76,677.85
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,950.1,688.48
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,961.52,693.83
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,969.4,696.95
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,971.2,697.4
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,969.33,695.59
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,834.77,601.06
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,667.67,476.8
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,807.45,581.41
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,903.96,649.33
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,879.84,631.75
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,853.07,613.04
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,822.46,592.86
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,789.29,570.92
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,750.98,545.4
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,710.54,516.7
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,667.47,485.46
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,622.68,452.39
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,572.52,414.8
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,522.47,376.47
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,470.29,336.43
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,418.01,295.16
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,364.57,251.67
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,306.89,204.65
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,253.25,161.22
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,201.55,120.9
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,151.24,86.47
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,104.75,63.78
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,81.77,61.44
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,80.36,60.66
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,75.93,57.21
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,71.36,53.55
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,63.92,47.57
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,56.17,41.08
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,45.9,32.11
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,33.26,20.65
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,17.09,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,21.31,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,61.49,6.29
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,127.62,87.7
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,203.14,151.46
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,269.07,207.52
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,342.97,268.87
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,406.4,320.56
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,473.81,373.6
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,532.67,418.56
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,592.89,463.21
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,643.92,499.31
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,697.25,534.96
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,655.49,498.93
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,585.4,441.37
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,732.4,548.85
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,864.03,636.85
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,884.82,646.97
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,910.98,661.24
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,931.63,673.16
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,949.05,683.14
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,959.71,687.63
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,966.82,689.94
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,969.34,689.4
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,968.23,686.68
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,960.63,679.94
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,949.47,671.09
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,933.0,660.35
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,913.32,647.63
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,888.45,631.79
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,860.86,614.19
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,829.36,594.09
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,795.27,572.17
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,756.5,546.96
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,715.64,518.78
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,671.6,487.52
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,625.82,454.3
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,576.48,417.68
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,524.1,377.98
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,471.46,337.67
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,418.51,295.82
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,363.46,250.83
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,309.29,205.9
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,254.64,161.22
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,195.67,114.98
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,142.91,78.29
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,93.43,53.87
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,69.08,51.1
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,67.76,50.33
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,65.83,49.01
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,63.85,47.56
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,56.89,41.84
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,50.39,36.29
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,40.49,27.66
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,30.27,18.25
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,15.96,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,11.24,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,25.43,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,88.6,60.37
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,148.59,110.66
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,220.24,169.88
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,295.68,231.73
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,359.27,283.12
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,428.01,336.99
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,489.01,383.52
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,559.52,435.64
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,615.4,475.34
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,671.75,514.35
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,717.36,543.55
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,761.64,570.56
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,801.68,594.99
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,839.94,617.84
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,870.16,635.0
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,897.66,650.23
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,914.08,657.62
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,933.78,667.15
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,944.55,670.84
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,951.88,672.41
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,954.81,672.64
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,954.3,670.79
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,945.94,663.05
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,934.21,653.37
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,918.4,643.27
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,899.54,631.32
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,874.34,614.12
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,846.75,595.48
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,816.01,576.51
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,783.07,555.14
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,745.36,530.21
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,707.18,504.43
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,663.32,474.29
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,618.24,442.59
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,569.92,407.93
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,521.07,371.9
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,469.68,332.87
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,418.66,293.15
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,366.18,251.64
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,314.73,210.31
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,262.89,169.39
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,213.45,131.69
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,164.82,98.69
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,119.76,76.11
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,96.31,72.88
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,92.72,70.41
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,87.39,66.28
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,81.78,61.81
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,74.95,56.4
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,64.15,47.42
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,48.83,34.39
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,33.85,21.01
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,17.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,31.43,18.5
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,53.03,37.02
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,87.7,65.7
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,120.3,92.57
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,152.03,118.3
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,184.84,144.34
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,258.51,202.04
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,327.39,254.47
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,405.36,312.74
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,475.44,363.76
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,556.64,422.9
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,658.4,494.58
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,682.02,507.26
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,701.96,517.62
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,734.76,536.69
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,765.91,554.23
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,777.66,558.79
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,786.45,561.52
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,889.36,632.75
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,969.59,681.56
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,972.12,681.84
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,971.01,680.56
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,959.74,671.63
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,944.81,660.61
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,928.92,650.8
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,909.9,639.05
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,885.8,623.06
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,859.06,605.41
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,827.69,585.74
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,793.82,564.35
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,755.7,539.99
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,718.72,514.71
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,673.57,483.43
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,626.9,450.33
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,577.7,414.63
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,527.16,376.9
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,474.06,336.85
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,420.8,295.38
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,365.92,251.1
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,311.96,206.86
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,257.4,168.91
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,232.41,156.47
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,170.63,106.03
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,96.1,55.81
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,71.59,52.9
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,70.02,51.95
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,67.06,49.8
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,63.93,47.42
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,56.54,41.45
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,49.66,35.67
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,39.38,26.72
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.75,16.94
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.54,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,13.85,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,37.83,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,99.06,67.04
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,172.46,128.78
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,238.33,184.11
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,314.1,246.65
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,381.94,301.36
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,450.91,355.18
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,514.54,402.48
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,580.9,450.04
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,635.43,488.15
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,690.1,524.72
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,738.06,554.25
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,781.87,580.31
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,821.37,603.94
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,858.76,625.83
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,889.85,643.61
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,918.24,659.54
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,939.41,671.82
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,947.22,675.61
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,958.67,680.87
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,966.65,683.96
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,968.65,683.38
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,967.06,680.68
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,962.53,676.26
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,954.41,669.71
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,937.94,659.38
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,918.2,647.05
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,893.65,631.92
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,866.24,614.9
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,833.97,594.22
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,799.09,571.75
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,760.18,545.7
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,719.05,517.07
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,674.37,486.6
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,627.93,454.05
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,578.61,417.71
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,528.23,379.6
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,475.31,338.53
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,417.67,293.0
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,335.27,234.01
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,296.56,210.97
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,265.83,187.74
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,233.58,163.43
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,169.41,107.24
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,87.26,48.19
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,62.02,45.13
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,60.7,44.33
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,58.42,42.7
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,56.04,40.91
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,50.98,36.85
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,45.7,32.38
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,36.05,23.99
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,27.25,15.7
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,13.7,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,37.25,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,104.35,70.26
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,170.58,126.48
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,235.19,180.6
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,309.46,241.66
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,377.19,296.0
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,445.31,348.9
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,352.64,275.88
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,230.85,177.67
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,457.59,355.12
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,681.37,518.2
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,726.95,546.0
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,774.29,575.67
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,587.29,439.04
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,335.13,247.78
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,635.28,471.82
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,906.77,653.05
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,918.95,656.16
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,937.21,665.33
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,948.3,669.92
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,955.9,672.44
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,958.49,673.33
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,957.52,672.13
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,949.05,666.37
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,937.08,658.56
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,921.85,648.81
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,903.45,637.14
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,800.46,566.23
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,684.44,482.0
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,751.65,534.5
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,788.07,563.07
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,750.5,538.65
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,710.71,511.68
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,667.13,481.29
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,621.85,448.97
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,571.7,412.33
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,521.23,374.49
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,432.78,310.21
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,379.14,272.61
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,352.08,247.77
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,308.72,206.25
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,255.97,168.59
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,232.08,155.81
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,178.49,115.97
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,128.81,85.64
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,116.81,90.14
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,113.11,87.66
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,100.16,77.34
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,86.62,66.33
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,72.42,54.68
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,57.68,42.26
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,43.07,29.7
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,28.89,16.9
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,14.86,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,17.84,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,51.47,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,117.34,78.13
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,190.8,140.77
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,258.65,197.37
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,335.67,259.81
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,398.17,309.32
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,464.7,359.85
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,525.05,403.07
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,585.72,444.74
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,639.09,480.08
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,692.26,513.76
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,738.69,542.61
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,783.84,570.18
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,814.92,588.68
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,850.7,610.22
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,880.72,628.29
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,907.92,644.52
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,928.7,657.56
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,946.22,668.65
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,957.91,675.18
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,966.02,679.52
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,968.5,681.42
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,967.3,681.13
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,959.53,675.36
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,948.13,667.39
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,932.29,658.04
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,913.12,646.55
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,888.58,630.26
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,861.16,612.09
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,830.04,592.3
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,796.16,570.61
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,642.16,461.93
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,501.77,358.28
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,579.86,420.03
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,625.66,455.74
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,541.51,392.15
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,481.58,346.92
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,427.22,307.51
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,377.86,271.54
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,343.71,245.57
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,308.13,217.92
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,271.54,189.13
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,232.13,158.34
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,189.29,126.67
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,135.71,92.31
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,120.89,93.51
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,113.1,87.7
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,99.52,76.84
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,85.29,65.26
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,71.41,53.84
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,56.99,41.68
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,42.35,29.09
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,28.14,16.22
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,14.45,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,7.73,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,32.26,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,92.32,60.8
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,164.29,121.49
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,230.43,176.49
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,306.8,238.75
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,374.46,292.57
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,442.93,345.14
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,506.78,392.5
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,573.62,440.38
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,627.85,477.72
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,682.23,513.29
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,727.45,541.49
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,774.82,570.69
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,661.13,487.67
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,499.59,367.02
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,714.12,523.51
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,902.55,647.63
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,924.21,658.53
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,942.67,668.83
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,831.22,592.56
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,672.18,478.23
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,839.52,598.93
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,964.45,681.0
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,954.46,672.5
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,940.81,662.79
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,813.71,576.78
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,660.88,467.36
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,778.63,554.39
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,855.42,607.75
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,824.33,587.39
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,790.7,565.93
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,752.41,541.23
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,712.05,513.53
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,668.59,482.84
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,623.44,450.3
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,572.35,412.72
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,522.59,375.3
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,468.05,334.38
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,416.3,294.18
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,359.68,250.72
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,314.8,217.01
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,266.58,178.06
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,215.26,137.23
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,165.06,101.18
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,115.03,73.03
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,89.88,68.0
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,84.1,63.7
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,76.98,58.06
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,69.41,51.92
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,61.9,45.77
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,54.1,39.11
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,41.67,28.38
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,29.52,17.1
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,15.1,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,49.95,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,118.53,78.1
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,194.57,143.84
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,263.59,202.22
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,341.9,266.83
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,405.83,318.38
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,473.78,370.91
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,534.26,414.97
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,594.72,457.12
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,648.65,492.43
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,702.35,525.62
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,748.82,551.51
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,793.82,575.33
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,825.41,592.62
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,861.88,612.93
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,891.8,629.33
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,918.79,643.84
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,939.64,655.6
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,957.18,665.36
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,968.41,671.28
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,976.0,675.06
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,978.41,676.25
