Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,825.75,617.63
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,862.98,639.91
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,894.12,658.04
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,922.51,674.26
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,944.16,685.72
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,962.47,695.01
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,974.73,700.71
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,983.41,704.22
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,879.31,633.19
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,739.01,530.43
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,871.01,627.34
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,967.18,689.98
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,951.03,678.92
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,931.41,666.42
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,861.06,617.97
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,779.67,556.37
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,805.79,580.58
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,809.27,585.56
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,769.14,559.11
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,726.77,531.03
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,681.35,498.56
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,634.03,464.01
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,582.05,425.13
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,530.16,385.38
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,473.76,342.19
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,419.21,298.9
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,362.56,252.42
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,306.87,205.94
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,250.75,159.68
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,196.36,116.46
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,136.72,74.29
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,85.73,49.3
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,63.25,46.83
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,61.62,45.76
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,59.0,43.81
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,56.29,41.67
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,50.39,36.69
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,42.63,29.91
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,32.05,20.52
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.15,8.35
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,57.16,28.94
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,118.5,86.82
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,198.25,153.08
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,285.75,225.56
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,352.74,280.63
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,425.67,338.65
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,503.07,397.68
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,580.64,454.87
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,638.12,495.81
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,695.98,535.03
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,748.61,568.28
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,797.69,598.27
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,839.18,623.51
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,878.54,646.98
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,911.68,666.02
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,932.6,676.87
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,954.79,688.61
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,973.68,698.18
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,987.07,704.25
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,996.92,708.16
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,999.17,708.79
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,997.67,707.2
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,991.46,701.57
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,981.54,693.74
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,964.65,682.76
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,944.34,669.7
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,919.84,652.64
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,892.18,633.64
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,858.97,612.36
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,822.97,589.19
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,782.64,563.02
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,739.84,534.74
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,693.56,502.1
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,645.41,467.4
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,593.93,429.49
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,541.17,389.6
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,485.59,346.48
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,429.53,301.8
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,372.04,255.04
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,309.28,203.69
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,250.94,156.07
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,194.2,111.43
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,137.9,72.6
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,84.51,47.2
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,56.0,40.48
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,54.68,39.65
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,52.06,37.68
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,49.33,35.52
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,44.34,31.4
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,39.17,26.88
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,30.51,19.17
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.44,7.31
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,11.23,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,82.65,41.77
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,154.72,113.61
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,227.08,174.82
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,316.05,248.16
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,383.24,303.2
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,455.33,360.1
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,522.95,411.76
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,593.98,464.21
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,646.79,500.45
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,702.31,537.0
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,752.92,568.23
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,802.6,598.03
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,842.46,621.49
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,871.85,637.66
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,903.68,655.33
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,932.72,670.95
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,954.37,681.7
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,972.67,690.32
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,984.98,695.54
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,993.64,698.6
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,995.6,699.02
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,993.79,697.27
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,986.74,691.32
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,975.95,683.19
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,959.14,672.8
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,938.86,660.31
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,914.33,643.8
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,886.6,625.32
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,853.26,604.51
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,817.11,581.75
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,777.06,556.46
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,734.55,529.26
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,688.39,497.11
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,640.31,462.76
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,588.66,424.99
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,535.78,385.21
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,480.56,343.18
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,424.81,299.31
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,367.39,252.44
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,310.39,205.06
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,245.94,152.69
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,188.87,107.57
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,132.89,68.71
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,79.79,43.66
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,57.19,41.46
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,50.5,36.21
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,48.42,34.67
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,46.28,32.99
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,41.56,29.08
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,36.68,24.8
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,28.36,17.33
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.88,5.63
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,80.38,37.57
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,171.21,124.47
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,244.91,187.13
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,327.61,255.67
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,395.0,310.42
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,467.18,366.61
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,531.62,414.99
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,596.42,461.9
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,651.88,499.15
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,707.24,535.03
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,756.27,565.65
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,804.08,594.83
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,836.98,613.18
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,875.05,634.77
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,905.76,651.59
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,933.56,666.45
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,955.28,677.37
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,973.64,686.22
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,985.98,691.8
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,994.67,695.25
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,996.65,696.11
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,994.85,694.79
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,987.29,688.63
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,976.01,680.3
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,959.65,670.34
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,939.8,658.26
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,914.77,641.95
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,886.58,623.63
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,853.64,603.21
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,817.85,580.83
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,777.75,555.68
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,735.19,528.61
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,688.98,496.57
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,640.85,462.33
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,588.83,424.4
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,535.89,384.72
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,480.75,342.98
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,425.14,299.41
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,368.05,252.93
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,305.53,201.63
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,246.85,153.59
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,189.73,108.5
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,133.81,69.73
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,80.67,44.71
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,58.78,42.77
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,51.98,37.44
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,49.24,35.35
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,46.37,33.06
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,41.65,29.14
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,36.77,24.86
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,28.02,16.99
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.88,4.81
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,86.2,38.07
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,182.03,132.74
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,253.79,194.36
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,335.93,262.46
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,402.86,317.22
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,474.48,373.39
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,535.93,419.96
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,601.91,468.13
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,657.67,505.57
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,713.27,541.9
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,760.98,570.72
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,799.96,592.92
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,840.02,616.67
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,877.83,638.58
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,907.58,654.95
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,934.27,669.27
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,956.62,682.15
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,975.58,692.94
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,986.11,697.39
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,992.89,699.63
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,995.32,700.71
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,993.97,699.58
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,986.39,693.55
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,975.09,685.32
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,958.73,675.1
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,938.89,662.76
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,912.59,645.23
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,883.29,625.8
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,850.62,605.2
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,815.13,582.66
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,774.46,556.52
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,731.61,528.37
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,686.12,496.34
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,638.76,462.25
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,587.18,424.47
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,534.48,384.78
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,479.95,343.24
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,424.97,299.97
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,363.03,249.87
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,305.6,202.19
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,247.49,154.59
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,191.01,110.06
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,134.96,71.13
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,81.41,45.73
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,54.48,39.25
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,52.73,38.06
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,49.67,35.71
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,46.45,33.13
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,41.32,28.86
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,36.0,24.2
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,27.22,16.28
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,18.05,3.37
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,80.3,31.99
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,174.94,126.74
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,246.6,188.27
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,328.41,256.24
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,396.69,312.43
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,469.89,370.4
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,533.46,418.33
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,599.29,466.13
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,653.35,502.49
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,709.97,539.19
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,759.1,569.69
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,806.99,598.65
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,847.52,622.09
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,877.35,638.12
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,811.09,589.74
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,694.6,503.16
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,852.15,613.55
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,976.38,689.98
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,987.64,693.43
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,995.21,695.73
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,997.03,696.54
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,995.09,695.2
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,985.95,688.11
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,973.09,678.9
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,955.81,668.44
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,935.16,655.92
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,909.48,640.62
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,880.83,623.35
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,847.61,602.69
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,811.71,580.18
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,771.07,554.59
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,728.33,526.65
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,682.35,494.65
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,634.64,460.64
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,583.0,422.82
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,529.74,382.87
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,474.39,341.03
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,419.02,297.72
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,329.67,233.27
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,283.72,204.74
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,250.16,170.02
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,191.14,113.21
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,150.43,95.55
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,153.2,111.78
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,131.61,102.71
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,115.24,89.91
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,84.77,65.04
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,53.57,39.19
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,47.55,34.09
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.76,27.27
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.71,17.4
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.3,1.81
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,72.04,25.3
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,153.34,111.16
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,220.83,169.27
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,302.65,237.41
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,370.3,292.85
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,443.15,350.34
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,367.03,289.59
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,274.88,214.12
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,478.41,373.72
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,687.9,526.55
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,566.86,431.2
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,398.09,299.33
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,637.24,478.66
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,866.43,633.5
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,898.66,650.05
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,918.66,660.05
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,940.69,671.45
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,959.46,680.73
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,971.85,686.03
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,980.67,689.2
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,983.35,690.08
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,982.35,688.83
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,975.68,683.15
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,965.38,675.36
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,949.16,665.03
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,929.57,652.69
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,904.47,635.91
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,876.4,617.3
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,843.73,596.73
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,808.38,574.34
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,768.17,548.87
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,725.76,521.1
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,680.18,489.2
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,632.82,455.37
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,581.98,418.39
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,528.49,378.56
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,473.35,336.32
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,418.03,292.73
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,360.83,246.82
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,304.51,200.78
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,248.04,155.2
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,187.99,108.68
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,133.49,71.47
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,82.26,47.61
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,62.79,45.86
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,60.75,44.46
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,57.3,41.83
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,53.68,38.93
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,47.66,33.93
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,39.78,27.12
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.71,17.23
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.3,0.27
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,67.43,20.0
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,142.33,102.48
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,213.84,163.29
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,301.69,235.93
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,370.11,291.84
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,443.81,349.8
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,511.39,400.46
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,582.33,451.64
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,639.01,490.42
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,695.95,527.43
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,743.22,556.9
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,792.71,587.27
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,833.96,610.87
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,873.07,632.52
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,896.49,642.59
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,926.01,656.47
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,947.23,667.96
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,965.17,677.46
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,978.16,682.54
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,987.57,685.48
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,989.8,686.52
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,988.31,685.45
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,981.62,679.92
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,971.26,672.27
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,954.42,662.14
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,934.15,649.96
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,908.78,633.65
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,880.32,615.38
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,847.61,595.31
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,812.1,573.32
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,771.57,548.13
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,728.72,520.91
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,682.71,489.06
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,634.87,455.18
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,582.57,417.36
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,529.96,378.27
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,472.8,334.81
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,417.45,291.33
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,359.79,245.12
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,303.0,198.78
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,246.05,152.93
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,190.98,110.26
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,131.11,69.24
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,79.79,45.74
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,61.15,44.34
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,59.4,43.17
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,56.26,40.79
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,53.0,38.19
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,46.51,32.81
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,38.31,25.75
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.58,16.14
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.53,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,52.77,11.46
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,113.27,80.72
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,190.14,144.95
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,271.59,212.23
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,338.44,266.79
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,411.42,324.28
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,486.12,381.07
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,560.55,435.8
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,618.21,476.11
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,676.45,515.14
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,729.62,547.86
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,782.4,579.37
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,819.26,600.59
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,858.51,623.13
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,891.51,641.56
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,921.88,658.16
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,945.06,670.06
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,965.03,679.96
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,978.06,685.56
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,976.02,681.9
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,978.87,683.37
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,978.12,682.68
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,972.41,677.64
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,963.13,670.53
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,946.44,659.96
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,926.46,647.44
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,874.53,612.0
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,809.19,563.73
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,768.71,537.82
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,727.75,511.12
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,735.2,519.54
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,722.54,513.65
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,679.38,484.71
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,631.38,451.91
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,579.42,414.47
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,526.91,375.6
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,472.44,334.96
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,417.99,292.95
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,361.66,247.95
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,301.57,199.49
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,244.94,154.07
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,190.5,112.02
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,137.68,76.3
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,88.61,53.83
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,70.88,52.46
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,68.49,50.81
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,64.22,47.42
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,58.26,42.49
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,50.29,35.89
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,42.04,28.76
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,29.11,17.22
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.32,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,66.87,11.24
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,143.13,102.48
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,213.98,163.28
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,300.76,235.25
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,370.07,291.98
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,444.83,350.87
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,512.6,401.65
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,583.74,452.87
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,641.31,492.34
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,696.13,528.05
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,748.17,560.89
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,799.49,592.47
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,840.03,616.13
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,878.35,637.99
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,901.96,649.95
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,931.61,665.82
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,954.02,676.87
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,973.1,685.81
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,985.12,690.76
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,993.54,693.61
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,995.78,694.6
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,994.26,693.42
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,988.45,688.68
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,978.89,681.73
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,961.83,671.6
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,941.26,659.32
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,916.41,642.98
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,888.34,624.61
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,854.61,603.6
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,818.04,580.64
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,777.57,555.14
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,734.64,527.73
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,687.31,494.93
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,638.11,459.93
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,586.13,422.0
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,532.93,382.07
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,477.18,339.04
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,420.98,294.39
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,362.97,247.35
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,305.41,199.86
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,240.92,147.86
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,183.74,103.2
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,127.69,65.39
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,74.75,42.13
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,56.99,41.17
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,50.31,35.93
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,47.84,33.97
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,45.3,31.85
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,39.69,27.17
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,33.88,22.07
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.53,13.51
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,62.78,5.24
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,133.83,95.38
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,203.52,155.08
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,284.9,222.67
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,352.35,277.95
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,431.47,340.15
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,499.8,392.34
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,571.66,445.43
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,629.3,485.89
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,687.43,524.49
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,739.2,556.73
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,787.1,585.55
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,828.24,609.94
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,867.28,632.55
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,899.73,650.5
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,929.49,666.53
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,942.54,671.71
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,962.17,681.26
