Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,877.3,640.56
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,841.39,613.45
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,791.62,577.74
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,759.86,554.77
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,727.04,530.9
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,709.9,518.74
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,681.29,498.79
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,571.32,420.31
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,458.0,338.01
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,594.97,440.69
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,706.37,521.12
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,677.01,500.2
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,645.67,478.33
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,603.99,448.41
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,561.57,417.49
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,502.89,373.92
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,450.66,334.76
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,413.08,306.44
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,373.21,275.33
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,329.7,240.05
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,280.88,200.02
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,235.92,163.98
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,189.56,128.67
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,145.17,99.18
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,107.52,84.75
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,95.52,75.18
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,82.99,64.9
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,69.53,53.55
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,55.57,41.44
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,39.69,27.39
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,24.0,11.33
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,24.6,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,69.95,32.2
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,156.92,118.15
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,240.04,188.7
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,312.12,249.32
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,391.29,313.58
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,462.8,369.13
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,546.1,431.1
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,607.61,474.92
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,670.03,517.56
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,726.55,553.73
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,782.99,588.94
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,825.74,616.16
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,866.63,641.97
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,896.26,658.8
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,928.77,677.51
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,952.02,691.04
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,972.01,702.57
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,776.47,567.32
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,523.28,382.79
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,468.23,343.93
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,414.0,304.23
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,475.04,347.72
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,534.21,388.55
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,650.13,471.45
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,756.82,545.27
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,826.82,597.56
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,870.3,629.51
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,764.8,555.16
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,660.88,479.4
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,698.65,510.92
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,711.07,523.15
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,662.63,488.19
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,612.98,451.96
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,560.16,412.6
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,506.63,371.62
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,421.78,308.37
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,361.5,264.4
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,320.44,231.95
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,277.9,197.64
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,229.4,153.72
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,166.19,99.17
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,114.0,67.1
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,73.93,56.31
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,69.99,53.35
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,64.21,48.67
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,55.79,41.57
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,47.03,33.9
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,34.71,22.96
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.95,8.91
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,31.59,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,93.61,41.48
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,173.32,130.6
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,256.62,201.88
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,329.18,262.53
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,408.78,326.31
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,482.43,382.75
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,555.01,436.16
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,615.78,479.02
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,677.33,520.23
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,729.45,552.73
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,780.69,583.82
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,824.1,610.99
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,865.7,636.67
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,606.91,453.61
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,271.21,201.38
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,649.83,485.32
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,969.48,697.57
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,982.74,700.94
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,992.46,705.12
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,994.48,705.55
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,992.81,703.87
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,983.5,698.02
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,970.6,690.06
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,952.15,678.25
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,930.32,664.4
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,903.48,646.46
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,873.65,626.64
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,837.85,605.03
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,799.55,581.58
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,663.79,484.49
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,537.85,392.06
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,590.84,434.09
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,611.79,450.52
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,553.04,406.27
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,500.04,365.97
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,446.39,325.2
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,392.87,283.41
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,326.43,233.02
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,276.49,196.24
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,219.02,155.74
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,180.46,131.33
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,150.35,110.42
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,130.12,102.97
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,111.92,88.43
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,93.28,73.18
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,74.5,57.42
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,55.31,40.93
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,36.7,24.6
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,17.59,5.13
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,17.05,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,43.94,14.9
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,122.06,91.03
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,193.85,152.26
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,100.01,78.03
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.51,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.4,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.28,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.16,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,38.86,25.87
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,71.74,51.96
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,130.07,97.8
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,190.6,144.24
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,290.92,219.76
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,380.61,284.5
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,511.23,378.34
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,624.85,456.3
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,698.82,504.04
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,754.32,538.9
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,864.7,614.16
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,962.01,677.36
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,869.66,612.42
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,769.67,542.83
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,738.33,522.95
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,706.51,501.89
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,550.57,396.28
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,403.6,292.95
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,380.5,277.48
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,358.0,261.65
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,423.95,310.01
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,486.48,354.44
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,416.92,304.98
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,355.2,261.09
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,429.3,316.71
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,477.49,349.95
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,433.85,316.02
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,385.67,277.69
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,322.75,230.04
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,275.27,195.06
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,227.9,153.64
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,170.83,105.63
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,119.61,74.19
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,82.37,63.61
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,75.97,58.6
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,69.24,53.1
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,59.12,44.51
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,48.56,35.24
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,33.97,22.24
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.49,4.85
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,24.39,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,68.27,22.89
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,155.97,117.18
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,237.25,186.84
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,309.76,247.6
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,389.38,311.77
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,458.22,364.6
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,531.14,418.27
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,599.12,466.33
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,662.28,509.25
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,717.77,544.73
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,772.92,579.02
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,816.78,605.61
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,858.88,630.57
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,769.56,564.76
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,658.75,482.14
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,581.71,427.02
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,501.52,368.38
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,602.07,438.86
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,701.04,504.67
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,854.05,611.66
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,985.84,696.37
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,966.68,683.13
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,952.79,674.88
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,934.64,663.94
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,913.31,651.05
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,886.26,633.22
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,856.49,613.63
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,821.51,591.2
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,784.32,566.96
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,671.13,486.99
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,569.72,413.92
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,499.36,364.81
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,437.8,320.97
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,482.46,355.25
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,497.3,364.61
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,442.11,322.24
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,387.91,279.58
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,331.9,234.02
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,277.2,188.9
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,223.02,145.64
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,171.33,107.17
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,121.54,76.87
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,86.49,67.1
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,79.5,61.59
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,72.16,55.57
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,61.37,46.39
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,51.38,37.55
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,34.89,22.85
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,17.91,2.15
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,19.97,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,56.73,14.85
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,132.9,98.56
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,209.66,163.88
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,291.66,231.58
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,370.56,295.1
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,438.24,347.96
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,509.75,402.01
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,571.39,446.74
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,634.57,491.37
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,687.53,527.56
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,747.95,567.85
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,677.52,512.35
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,585.81,441.67
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,571.7,429.31
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,572.5,426.93
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,773.62,572.93
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,952.86,694.29
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,827.41,602.97
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,670.72,489.0
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,840.82,611.67
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,980.67,705.65
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,968.95,695.06
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,961.91,688.91
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,943.56,676.96
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,921.92,663.04
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,896.48,646.71
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,867.87,628.33
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,831.84,605.3
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,793.41,580.53
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,751.37,552.2
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,707.08,521.49
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,547.98,405.11
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,412.29,303.78
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,472.14,349.87
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,497.31,366.49
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,440.59,322.21
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,384.68,277.52
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,327.37,230.3
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,271.92,184.15
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,216.78,142.64
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,173.45,113.68
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,127.0,84.45
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,93.67,73.1
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,83.82,65.21
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,76.41,59.13
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,63.33,48.0
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,49.81,36.17
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,33.68,21.7
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,17.63,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,33.36,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,95.83,22.74
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,186.64,140.38
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,285.79,225.67
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,363.55,291.51
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,448.32,360.46
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,307.68,247.53
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,125.46,96.18
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,187.67,145.99
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,241.93,188.14
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,377.73,294.11
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,522.17,402.04
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,486.55,372.39
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,462.89,351.99
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,531.45,401.7
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,600.93,450.62
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,688.87,512.65
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,759.07,561.35
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,902.25,663.38
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,1003.71,727.57
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,1004.32,726.43
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,1001.12,723.73
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,906.89,658.91
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,778.18,564.1
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,876.1,637.97
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,932.78,676.63
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,904.19,657.66
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,872.62,637.26
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,767.58,564.46
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,655.7,482.04
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,636.32,469.75
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,613.67,454.37
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,396.14,296.32
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,195.93,145.33
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,238.94,178.42
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,277.57,207.48
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,245.74,184.14
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,218.5,164.22
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,196.71,147.95
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,175.56,132.09
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,180.74,134.18
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,175.38,128.06
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,142.78,105.04
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,115.79,91.86
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,99.38,78.54
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,82.4,64.42
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,61.14,46.22
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,39.85,27.79
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,28.38,17.25
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.55,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,25.0,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,69.15,9.59
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,165.39,123.22
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,256.81,201.8
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,333.11,266.16
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,422.94,338.78
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,278.7,223.89
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,74.39,55.0
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,203.46,160.12
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,349.88,274.19
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,439.41,342.28
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,550.56,424.24
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,721.38,551.99
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,890.03,667.15
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,794.23,596.09
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,667.64,498.73
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,844.19,628.78
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,983.46,720.89
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,995.51,725.27
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,1003.88,728.27
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,1004.42,727.78
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,1001.14,725.02
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,991.55,717.14
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,978.2,707.01
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,831.19,606.46
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,655.22,477.35
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,790.61,580.37
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,876.19,640.91
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,840.01,616.36
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,801.05,590.57
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,679.86,502.95
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,563.98,415.57
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,563.89,417.45
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,556.09,412.41
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,532.15,395.04
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,492.42,364.34
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,435.4,319.54
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,379.23,274.13
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,321.41,226.65
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,268.34,182.98
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,213.54,138.22
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,159.73,97.36
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,110.22,68.53
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,78.82,60.79
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,72.92,56.11
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,66.75,51.01
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,57.2,42.79
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,48.36,34.82
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,32.46,20.3
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.09,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,18.93,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,55.13,1.61
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,136.94,100.68
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,231.18,180.69
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,307.53,244.8
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,392.23,313.54
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,295.24,235.53
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,165.57,128.41
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,209.76,163.62
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,255.01,198.82
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,526.7,412.36
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,782.37,597.82
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,481.24,373.56
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,119.95,88.55
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,155.12,115.81
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,190.61,142.51
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,606.21,461.57
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,971.55,712.45
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,860.0,631.6
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,724.81,531.51
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,727.3,532.87
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,728.09,532.41
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,871.48,636.97
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,972.9,703.94
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,953.57,690.12
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,930.81,674.98
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,902.97,656.81
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,872.06,636.63
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,836.44,613.03
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,798.13,587.55
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,625.86,463.18
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,463.32,341.1
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,556.63,414.15
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,608.84,453.38
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,552.48,410.01
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,496.78,366.56
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,439.54,320.81
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,379.39,271.77
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,320.15,222.62
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,262.93,174.77
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,205.82,128.64
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,152.01,88.84
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,100.64,59.79
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,71.09,54.09
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,65.5,49.66
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,59.79,44.92
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,51.48,37.77
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,42.88,30.07
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,28.78,17.03
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,14.69,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,11.54,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,26.96,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,120.3,87.94
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,202.76,158.79
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,289.79,231.51
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,376.38,302.09
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,456.26,365.41
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,542.73,431.53
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,613.32,482.73
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,679.4,528.61
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,741.85,570.23
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,804.63,611.05
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,848.67,639.27
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,885.17,662.15
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,922.87,684.37
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,958.02,704.63
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,980.79,718.0
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,1000.13,729.27
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,1013.0,735.27
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,1010.65,731.54
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,1011.8,731.52
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,1009.16,729.17
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,999.24,720.82
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,985.63,710.29
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,965.99,697.42
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,942.9,682.41
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,914.25,662.71
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,882.55,641.06
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,845.72,617.02
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,806.23,591.1
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,761.78,561.62
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,718.72,531.27
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,667.59,494.29
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,615.15,455.53
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,559.13,413.3
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,502.65,369.52
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,443.84,323.35
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,385.6,276.17
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,321.63,223.31
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,263.2,174.36
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,204.83,127.17
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,149.79,86.57
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,97.25,57.23
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,68.28,51.77
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,64.36,48.81
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,58.49,44.02
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,50.1,36.74
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,41.43,28.92
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,27.26,15.6
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,14.55,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,12.01,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,32.06,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,120.9,88.08
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,203.19,159.07
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,289.78,231.51
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,375.44,301.47
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,452.89,363.03
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,536.45,427.19
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,606.38,478.1
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,671.7,523.69
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,733.38,565.0
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,795.36,605.49
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,839.4,633.91
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,881.59,660.84
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,913.0,678.88
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,947.75,699.07
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,970.81,712.74
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,990.49,724.31
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,1004.14,730.57
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,1002.73,727.15
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,1003.85,726.81
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,1001.2,724.16
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,996.09,718.93
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,987.06,711.34
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,967.17,698.28
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,943.76,683.06
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,915.52,663.39
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,884.03,641.66
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,846.87,617.23
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,806.93,590.86
