Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,353.51,254.44
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,289.21,198.47
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,226.47,144.26
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,164.08,94.21
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,105.22,55.24
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,49.94,37.56
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,46.43,34.63
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,37.85,27.18
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,33.13,22.82
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,24.58,14.66
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,15.71,0.0
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,144.72,58.73
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,298.37,237.05
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,387.63,317.66
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,485.72,400.38
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,561.08,460.96
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,635.5,516.73
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,699.77,561.0
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,764.27,603.19
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,817.94,634.44
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,870.15,663.08
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,911.67,687.11
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,941.05,702.82
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,971.56,719.27
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,998.79,733.45
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,1018.93,743.7
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,1035.32,751.68
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,1043.72,753.29
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,1048.12,752.62
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,1045.89,749.46
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,1039.59,744.03
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,1027.49,733.79
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,1011.37,721.32
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,988.18,706.96
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,961.25,690.4
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,928.88,669.93
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,893.12,647.25
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,852.13,621.57
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,808.27,593.81
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,759.34,562.38
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,708.17,527.28
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,653.44,488.41
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,597.18,447.07
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,537.43,401.66
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,477.07,354.04
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,414.38,303.39
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,352.13,251.3
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,284.97,194.06
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,222.71,140.92
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,160.45,91.51
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,101.87,53.21
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,48.81,36.66
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,45.68,33.99
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,37.14,26.56
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,32.39,22.16
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,23.82,13.87
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,14.9,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,40.99,9.8
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,86.18,64.45
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,128.1,101.57
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,170.59,138.0
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,210.01,170.53
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,249.97,202.38
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,271.78,218.22
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,277.08,220.9
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,446.44,351.99
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,611.92,470.66
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,529.67,406.39
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,438.06,336.23
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,532.59,406.34
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,648.01,486.65
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,487.24,368.42
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,324.46,245.76
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,432.06,326.47
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,556.84,414.16
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,611.91,451.8
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,681.69,498.81
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,709.47,516.5
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,734.5,532.58
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,677.17,491.71
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,608.7,443.98
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,435.2,322.04
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,252.45,187.92
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,426.75,319.1
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,577.71,424.93
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,482.52,356.45
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,397.41,295.6
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,403.85,301.82
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,400.9,300.24
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,318.2,239.52
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,243.22,184.02
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,233.92,177.65
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,222.7,169.2
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,119.33,89.41
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,15.86,7.36
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,13.64,5.63
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,11.43,3.85
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,9.23,2.36
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.02,0.44
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.26,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.51,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.19,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.87,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,105.87,26.05
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,217.65,169.05
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,302.81,243.57
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,397.44,320.88
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,476.89,382.08
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,558.15,441.32
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,625.27,487.78
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,693.4,532.95
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,749.64,568.41
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,805.08,602.49
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,850.44,630.31
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,893.83,656.59
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,926.67,675.8
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,956.6,693.17
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,971.94,701.89
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,991.14,713.36
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,1001.7,718.05
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,1008.53,720.63
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,1008.01,720.22
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,1003.68,717.66
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,997.77,712.88
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,998.37,712.33
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,975.82,698.01
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,949.59,681.67
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,917.16,660.68
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,881.47,637.58
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,840.98,611.97
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,797.7,584.33
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,749.33,553.4
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,698.89,518.56
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,644.3,479.25
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,588.31,437.74
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,528.57,392.31
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,467.94,344.7
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,405.46,294.6
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,343.84,243.53
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,280.67,190.09
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,219.85,139.03
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,155.53,88.95
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,98.92,52.81
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,50.77,37.86
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,47.48,35.04
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,41.45,29.8
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,35.23,24.12
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,24.49,13.7
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,14.55,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,104.77,15.72
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,216.77,166.37
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,302.19,241.31
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,400.78,322.12
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,478.95,383.12
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,561.0,444.08
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,627.8,491.4
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,695.67,537.98
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,753.14,575.9
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,810.14,612.65
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,853.89,640.35
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,890.02,662.78
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,922.12,681.14
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,951.23,697.47
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,973.0,710.41
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,991.31,721.28
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,863.04,634.33
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,712.56,525.32
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,874.81,643.21
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,1004.15,727.38
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,991.17,716.4
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,974.48,704.56
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,952.4,690.74
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,926.82,674.71
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,895.79,653.8
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,861.57,630.78
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,821.3,604.57
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,778.49,576.5
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,731.18,544.36
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,681.88,509.36
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,628.53,470.32
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,574.1,429.4
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,515.59,384.42
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,457.27,338.14
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,396.94,289.45
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,334.68,237.97
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,273.63,186.46
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,215.27,137.72
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,156.95,92.72
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,103.2,58.63
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,59.05,44.71
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,54.99,41.23
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,47.14,34.44
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,38.98,27.06
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,24.68,13.38
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,13.64,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,79.66,1.52
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,179.33,135.95
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,262.72,209.86
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,356.28,288.49
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,438.05,355.33
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,532.2,428.98
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,598.47,478.18
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,665.94,526.27
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,724.7,566.85
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,783.29,606.48
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,605.91,471.49
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,364.74,281.81
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,416.7,321.12
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,487.38,372.42
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,739.89,562.89
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,962.52,716.25
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,971.54,719.56
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,976.92,722.16
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,740.45,555.59
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,455.35,341.68
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,536.99,402.39
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,598.88,446.52
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,671.35,499.62
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,723.47,537.74
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,671.35,498.43
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,621.0,460.84
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,604.21,449.38
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,585.56,436.31
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,640.45,480.1
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,664.59,499.94
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,611.62,459.99
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,557.66,418.76
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,499.89,372.89
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,442.55,326.29
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,383.29,278.4
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,322.26,227.94
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,262.39,177.5
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,205.22,129.91
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,148.86,86.71
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,97.1,54.39
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,55.51,41.53
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,51.71,38.26
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,44.61,32.12
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,35.54,24.0
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,23.1,11.59
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,11.82,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,97.91,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,204.36,154.15
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,291.01,231.35
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,391.79,315.09
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,472.7,379.73
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,558.02,444.59
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,623.92,491.58
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,690.95,537.71
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,571.76,445.41
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,407.49,315.94
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,654.45,503.7
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,885.13,660.41
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,918.23,677.11
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,948.46,693.37
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,968.72,704.43
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,985.49,713.36
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,984.13,709.35
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,989.96,710.28
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,988.55,706.68
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,983.37,700.92
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,973.93,693.17
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,960.63,683.18
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,938.35,669.02
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,912.58,652.78
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,882.07,633.5
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,848.38,612.15
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,808.38,586.57
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,765.8,559.11
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,718.8,527.41
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,669.77,492.1
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,617.27,455.36
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,563.53,416.39
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,505.42,372.08
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,446.67,325.8
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,386.07,276.65
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,326.43,226.97
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,265.31,175.77
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,206.43,127.03
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,147.72,82.49
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,89.19,46.04
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,46.46,33.51
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,42.98,30.59
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,37.17,25.57
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,31.2,20.12
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,20.76,9.2
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,97.79,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,205.67,153.65
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,292.82,231.45
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,395.39,316.16
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,486.1,388.94
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,582.67,462.07
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,646.8,507.12
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,711.88,551.28
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,618.05,479.75
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,495.92,383.48
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,700.0,536.04
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,902.75,671.3
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,781.92,584.52
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,630.47,470.83
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,650.79,485.12
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,669.81,497.4
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,861.1,633.06
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,1006.96,724.31
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,664.86,494.3
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,239.37,177.18
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,261.68,194.46
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,283.65,210.24
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,499.05,370.55
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,689.67,504.56
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,795.1,581.08
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,854.17,620.85
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,725.2,531.16
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,589.17,431.64
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,652.71,481.7
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,674.16,499.78
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,620.41,460.11
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,565.36,418.82
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,505.49,372.72
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,445.29,325.1
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,384.54,276.26
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,324.81,226.77
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,263.17,175.07
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,204.54,126.59
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,142.68,79.58
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,88.8,46.81
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,49.26,36.01
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,47.17,34.24
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,40.26,28.18
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,33.13,21.62
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,20.42,8.2
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,10.01,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,13.34,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,28.9,16.68
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,56.23,40.11
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,82.75,62.4
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,123.4,95.88
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,156.63,122.73
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,171.42,133.9
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,172.63,134.13
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,372.57,293.38
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,572.37,442.87
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,568.34,436.29
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,559.55,427.53
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,335.89,259.38
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,111.58,82.48
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,117.57,87.23
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,123.56,91.73
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,291.54,221.43
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,455.92,342.56
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,754.74,566.72
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,983.15,722.89
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,859.26,635.98
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,701.54,519.27
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,812.96,606.34
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,897.03,668.07
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,863.66,645.72
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,827.69,622.05
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,689.58,520.79
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,558.66,420.82
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,620.04,470.86
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,652.03,497.13
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,600.06,458.07
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,546.61,417.14
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,489.23,371.4
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,432.84,325.29
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,374.39,277.05
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,317.59,229.09
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,259.67,180.2
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,205.31,135.01
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,151.25,93.53
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,102.46,63.06
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,63.39,48.93
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,56.03,42.58
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,46.37,34.05
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,36.37,24.85
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,21.97,8.52
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.19,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,103.15,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,221.67,169.58
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,311.75,254.88
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,411.7,341.2
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,490.19,406.93
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,572.77,472.21
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,638.1,520.49
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,704.44,567.67
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,759.36,603.82
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,808.64,634.76
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,851.75,661.46
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,892.66,686.06
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,925.87,705.24
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,956.14,722.25
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,976.78,732.66
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,993.9,740.78
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,993.9,736.62
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,1000.93,737.43
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,999.24,733.22
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,993.71,726.74
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,981.81,716.76
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,966.15,704.56
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,943.99,690.09
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,918.32,673.43
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,887.71,652.24
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,853.83,628.95
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,813.37,602.44
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,770.31,574.0
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,723.38,542.42
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,674.28,507.13
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,620.68,467.41
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,565.83,425.63
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,406.9,306.35
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,280.94,212.09
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,324.69,241.16
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,326.09,231.44
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,264.77,178.72
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,205.19,128.43
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,142.02,79.93
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,86.87,46.43
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,47.0,34.72
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,42.71,31.02
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,36.41,25.42
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,29.95,19.31
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,14.73,2.87
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,114.26,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,292.94,223.9
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,380.96,311.45
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,485.88,401.41
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,563.82,464.01
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,644.88,524.95
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,709.93,570.97
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,775.26,615.36
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,728.68,577.56
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,653.53,518.17
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,692.22,544.07
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,729.14,567.32
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,762.62,587.04
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,794.14,604.99
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,933.86,700.46
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,1047.07,772.82
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,1054.9,774.07
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,1058.62,773.9
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,1056.18,771.48
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1049.54,766.59
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,1034.94,755.78
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,1016.3,742.57
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,992.08,727.3
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,964.06,709.58
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,930.62,686.91
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,893.77,661.97
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,851.57,634.59
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,806.46,604.98
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,756.56,571.71
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,704.45,534.14
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,648.2,493.08
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,590.48,449.49
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,528.85,400.61
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,466.89,349.88
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,402.86,296.4
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,339.47,241.95
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,271.4,183.09
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,208.57,129.5
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,145.76,81.0
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,87.25,45.8
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,46.74,35.11
