Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,39.79,29.04
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,34.15,23.91
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,28.4,18.28
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,13.97,1.3
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,99.88,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,261.49,196.64
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,356.94,288.23
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,462.85,376.54
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,544.05,440.13
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,629.31,501.62
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,691.52,542.42
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,759.64,585.3
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,815.99,617.99
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,871.12,648.59
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,914.94,673.73
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,956.2,696.96
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,978.44,707.9
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,1007.16,723.14
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,1027.98,734.16
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,1045.04,743.04
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,1054.01,745.71
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,1058.95,746.17
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,1056.3,743.71
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,1049.53,739.03
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,1036.43,730.29
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,1019.26,719.25
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,995.01,704.45
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,966.99,687.44
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,933.5,666.54
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,896.59,643.41
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,854.08,617.07
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,808.73,588.68
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,758.37,556.53
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,705.8,519.97
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,649.17,479.58
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,591.18,436.9
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,529.49,390.34
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,467.31,341.58
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,400.93,288.57
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,336.79,235.4
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,271.06,179.86
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,207.64,126.95
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,144.98,79.54
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,86.77,45.4
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,47.32,35.14
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,39.94,28.76
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,33.87,23.3
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,27.65,17.28
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,13.63,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,94.14,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,248.81,183.1
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,343.72,275.07
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,449.19,363.33
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,528.32,426.57
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,611.44,488.24
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,672.31,529.58
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,739.06,573.25
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,794.53,607.75
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,848.86,640.47
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,891.34,665.7
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,931.37,689.04
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,954.12,700.2
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,983.44,715.73
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,1002.41,724.6
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,1017.71,731.33
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,1027.11,734.49
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,1032.57,735.39
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,1029.49,733.32
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,1022.4,728.98
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,1010.11,720.74
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,993.83,710.1
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,970.09,695.12
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,942.66,677.9
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,909.76,656.36
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,873.5,632.63
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,831.82,606.45
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,787.37,578.17
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,738.32,546.3
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,687.08,510.16
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,631.32,469.53
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,574.22,426.67
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,513.52,379.79
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,453.05,331.57
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,388.22,279.16
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,325.65,226.94
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,262.2,173.22
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,201.2,122.5
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,140.77,77.2
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,84.88,44.91
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,43.64,31.69
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,39.95,28.48
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,33.47,22.7
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,26.83,16.28
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,13.27,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,77.76,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,213.31,152.95
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,306.77,243.78
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,412.28,332.73
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,496.68,401.06
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,585.9,468.75
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,652.69,517.02
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,720.51,564.34
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,772.52,598.23
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,828.92,634.39
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,871.57,660.65
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,911.88,685.0
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,943.83,703.43
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,962.62,713.02
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,982.33,723.05
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,998.46,730.76
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,1007.3,733.81
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,1012.28,734.56
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,1009.73,731.75
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,1003.27,726.64
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,990.01,716.21
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,972.93,703.53
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,949.73,688.12
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,922.96,670.49
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,890.51,648.17
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,854.87,623.81
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,813.75,596.49
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,769.98,567.29
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,721.89,534.68
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,671.76,498.51
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,617.43,458.46
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,561.94,416.46
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,502.22,370.18
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,442.14,322.24
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,379.97,271.89
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,318.88,221.04
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,256.67,168.69
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,197.22,119.71
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,134.53,72.97
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,79.88,41.67
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,45.22,32.58
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,41.64,29.47
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,34.84,23.46
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,27.85,16.68
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,13.82,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,20.42,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,51.9,32.68
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,112.43,86.62
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,165.03,131.81
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,212.1,171.31
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,260.55,210.75
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,301.52,242.61
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,342.64,273.56
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,379.0,300.0
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,415.21,325.66
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,505.32,390.82
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,580.26,442.04
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,601.9,452.64
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,621.67,461.91
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,797.63,582.93
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,960.22,680.24
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,972.04,681.66
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,980.2,683.13
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,978.11,682.85
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,972.25,680.37
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,958.89,674.09
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,941.91,665.32
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,855.65,613.44
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,760.34,549.39
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,730.61,531.6
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,699.69,511.88
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,667.01,489.95
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,633.17,466.87
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,570.26,422.62
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,519.02,385.85
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,470.12,350.38
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,423.58,316.1
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,429.72,319.96
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,413.92,304.75
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,352.43,256.29
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,294.37,210.11
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,210.36,149.56
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,156.47,115.47
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,135.93,90.7
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,87.41,51.61
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,56.53,42.43
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,49.11,36.01
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,39.14,27.16
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,28.86,17.34
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,14.61,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,58.51,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,169.9,116.6
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,259.64,204.66
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,360.03,288.74
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,437.94,351.96
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,517.07,413.54
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,325.76,263.0
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,72.42,53.88
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,48.57,34.4
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,25.57,15.4
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,29.56,18.56
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,33.56,21.69
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,167.57,128.98
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,312.2,239.17
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,450.49,342.47
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,570.71,428.53
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,538.34,401.89
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,505.1,375.7
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,665.32,492.76
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,820.67,599.53
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,794.67,578.22
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,767.01,557.6
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,842.45,612.97
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,886.14,641.2
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,855.83,620.0
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,822.44,597.53
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,783.08,572.27
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,741.25,545.2
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,698.13,515.77
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,648.89,480.82
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,595.36,441.91
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,540.9,401.17
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,483.62,357.1
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,426.35,311.58
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,366.28,263.22
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,307.52,214.51
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,244.58,162.01
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,187.35,115.03
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,130.87,73.23
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,79.56,44.08
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,48.16,35.27
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,43.51,31.12
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,35.48,23.99
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,27.18,15.75
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,13.06,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,61.57,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,175.3,117.75
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,268.67,212.46
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,374.95,302.75
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,457.55,371.26
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,544.88,440.28
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,612.12,490.35
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,680.69,539.69
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,549.81,436.23
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,373.72,293.94
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,375.28,293.27
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,357.37,277.42
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,474.42,366.66
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,594.33,454.64
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,518.84,395.04
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,441.26,334.3
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,529.18,398.92
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,597.64,447.74
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,808.72,603.96
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,969.14,712.63
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,959.11,703.04
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,945.27,692.23
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,838.07,619.04
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,703.25,520.19
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,607.06,449.76
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,505.97,374.79
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,653.78,488.32
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,748.76,559.07
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,701.77,525.62
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,652.69,489.61
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,599.18,449.35
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,544.63,407.25
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,486.02,361.08
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,427.45,313.63
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,366.55,263.69
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,306.99,213.62
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,246.22,162.27
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,185.3,112.25
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,127.84,69.82
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,75.51,40.46
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,45.11,32.47
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,41.15,28.96
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,33.44,22.12
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,25.49,14.03
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,14.1,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,56.55,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,163.54,106.08
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,260.66,205.22
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,368.17,296.81
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,456.99,370.09
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,551.12,444.09
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,619.82,495.37
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,689.88,545.92
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,750.66,588.36
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,806.65,626.39
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,850.27,653.89
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,891.7,679.37
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,927.45,700.82
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,960.41,720.17
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,969.53,722.52
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,985.23,729.53
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,995.81,733.88
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,1002.63,735.88
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,1000.51,733.28
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,994.46,728.31
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,982.08,718.21
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,965.8,705.75
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,942.84,690.13
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,916.27,672.22
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,883.54,648.9
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,847.6,623.55
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,806.69,595.83
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,763.1,566.34
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,714.47,532.97
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,663.88,495.97
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,609.59,455.27
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,554.09,412.58
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,495.0,366.05
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,435.64,317.91
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,371.56,265.51
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,309.86,213.66
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,247.48,160.87
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,187.93,111.82
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,128.97,68.68
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,74.94,39.19
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,40.62,28.67
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,37.21,25.64
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,30.16,19.36
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,22.91,11.71
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,12.73,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,52.53,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,153.97,95.65
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,251.55,196.7
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,356.29,285.84
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,448.76,362.61
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,546.1,440.22
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,614.46,491.36
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,684.16,541.78
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,746.53,585.27
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,804.47,624.51
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,848.02,652.2
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,889.38,677.92
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,924.56,699.32
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,946.93,711.77
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,966.58,721.8
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,982.74,729.49
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,992.87,733.57
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,999.24,735.3
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,997.09,732.7
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,991.03,727.71
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,978.19,717.27
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,961.54,704.52
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,938.24,688.61
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,911.4,670.45
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,879.32,647.48
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,844.05,622.47
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,698.23,518.85
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,547.27,406.08
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,625.73,467.38
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,660.32,494.51
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,492.88,368.89
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,347.71,259.12
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,412.03,306.58
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,431.73,315.47
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,369.71,264.43
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,308.91,213.39
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,246.74,160.89
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,187.47,112.21
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,125.65,66.96
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,72.02,37.72
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,42.29,30.07
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,38.14,26.39
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,30.7,19.74
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,23.04,11.37
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,12.73,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,15.13,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,37.64,18.09
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,100.11,74.94
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,152.44,119.86
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,200.47,160.36
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,249.99,201.11
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,291.42,234.06
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,333.65,266.74
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,443.14,352.33
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,542.25,427.48
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,641.79,500.15
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,726.32,560.09
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,655.03,502.74
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,596.85,454.9
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,792.44,599.67
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,975.25,720.72
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,984.72,722.95
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,980.1,717.17
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,902.54,664.27
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,797.42,588.34
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,780.83,575.21
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,762.33,560.38
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,848.16,623.91
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,900.72,658.17
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,751.43,554.48
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,588.1,434.12
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,501.37,371.83
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,430.92,319.9
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,487.66,363.38
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,523.51,390.13
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,375.35,280.57
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,247.87,184.87
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,228.74,170.95
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,209.89,156.89
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,265.45,195.17
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,287.95,203.16
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,232.42,157.33
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,182.21,116.98
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,130.33,78.66
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,81.86,49.92
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,54.43,40.22
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,45.58,32.57
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,34.36,22.7
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,22.75,10.63
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,13.19,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,50.65,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,146.43,81.8
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,245.82,190.75
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,352.46,280.96
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,440.24,353.28
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,533.53,426.65
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,600.82,476.55
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,669.52,525.82
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,583.26,458.73
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,472.03,369.65
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,539.71,420.89
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,608.91,471.51
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,637.03,489.54
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,663.71,506.54
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,611.39,464.73
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,536.92,407.28
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,596.76,450.94
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,673.62,504.82
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,677.46,506.39
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,679.66,507.29
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,713.95,531.76
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,758.84,562.69
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,745.12,552.6
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,729.23,541.36
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,787.51,586.58
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,814.84,606.39
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,715.71,535.33
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,612.23,458.02
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,581.72,436.76
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,548.68,412.83
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,474.29,357.27
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,413.66,311.42
