Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,392.11,294.52
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,366.41,273.02
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,306.0,226.23
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,254.81,186.48
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,212.56,152.14
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,171.84,119.5
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,131.26,89.16
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,93.32,64.51
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,68.06,52.04
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,53.44,39.4
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,38.23,25.96
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,22.57,9.87
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,12.73,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,27.07,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,74.9,36.4
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,174.53,135.14
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,266.07,214.55
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,308.41,252.13
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,353.2,290.25
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,245.53,200.76
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,91.73,70.34
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,301.19,245.53
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,516.03,416.92
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,550.67,441.75
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,583.62,465.48
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,299.23,240.7
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,10.59,2.96
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,76.68,56.31
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,147.15,112.11
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,219.36,168.86
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,310.18,238.8
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,405.57,313.03
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,515.92,396.79
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,583.6,448.25
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,662.83,507.0
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,788.17,604.97
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,885.91,676.87
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,857.14,656.18
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,824.86,633.49
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,784.64,605.05
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,741.97,574.68
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,695.54,539.57
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,646.86,502.04
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,593.08,459.61
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,538.37,415.46
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,480.64,367.95
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,423.08,319.33
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,362.37,267.69
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,303.05,216.18
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,239.72,161.11
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,181.24,111.59
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,124.07,68.98
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,72.15,40.49
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,44.32,32.45
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,38.57,27.26
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,30.23,19.61
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,21.6,8.57
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,99.31,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,243.84,123.41
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,355.95,286.93
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,471.49,389.9
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,554.67,459.58
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,641.57,527.68
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,708.18,577.45
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,775.21,625.48
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,821.76,655.81
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,874.93,690.09
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,915.94,714.98
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,954.36,737.55
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,985.56,754.75
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,1013.36,769.44
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,1031.42,777.45
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,1045.57,782.94
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,1053.24,784.71
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,1056.75,783.95
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,1052.53,779.36
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,1044.1,772.27
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,1029.21,760.18
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,1010.23,745.68
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,985.21,728.85
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,956.36,709.62
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,921.14,685.31
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,882.53,658.77
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,839.15,629.83
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,792.89,598.75
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,741.75,563.66
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,688.42,524.26
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,630.9,480.77
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,572.01,434.95
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,510.14,385.45
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,447.9,334.02
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,382.88,279.41
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,318.68,224.02
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,253.3,167.22
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,187.03,111.43
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,124.28,64.78
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,66.29,33.87
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,37.83,27.39
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,34.17,23.97
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,27.03,17.26
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,19.76,6.6
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,10.01,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,97.27,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,237.93,105.43
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,351.63,280.99
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,467.78,383.48
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,549.56,451.48
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,634.87,517.88
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,701.43,566.35
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,768.43,613.06
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,822.35,648.61
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,866.09,676.0
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,907.78,701.89
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,946.92,725.62
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,977.0,741.5
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,1003.69,755.01
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,1022.58,763.79
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,1037.64,770.13
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,1044.29,771.65
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,1046.85,770.74
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,1043.68,766.36
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,1036.35,759.53
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,1021.09,747.8
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,1001.83,733.72
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,977.08,717.67
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,948.56,699.23
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,913.46,676.45
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,875.08,651.43
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,832.3,623.31
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,786.71,593.03
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,736.14,557.41
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,683.5,518.02
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,626.13,474.97
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,567.51,429.66
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,506.04,380.87
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,444.51,330.35
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,378.42,275.36
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,314.48,220.57
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,249.2,164.27
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,186.85,112.1
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,125.57,67.01
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,69.5,37.45
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,41.82,30.63
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,33.86,23.55
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,26.57,16.69
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,19.1,4.89
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,10.46,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.09,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,7.9,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,18.93,9.79
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,29.98,19.62
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,43.03,30.95
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,56.97,42.88
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,70.81,54.5
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,84.61,65.86
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,361.72,299.49
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,637.64,513.92
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,665.06,530.27
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,689.6,546.0
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,698.5,549.86
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,703.84,551.22
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,718.36,559.45
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,713.42,554.01
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,870.12,669.04
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,991.89,750.73
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,891.36,679.77
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,774.31,592.77
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,872.23,665.95
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,938.79,710.05
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,781.69,597.57
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,611.94,468.32
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,641.28,491.96
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,674.83,516.88
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,721.44,553.99
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,743.09,572.22
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,517.92,400.7
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,306.28,234.97
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,408.65,316.81
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,477.16,368.35
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,455.19,348.52
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,417.85,315.09
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,356.82,263.24
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,297.41,211.79
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,234.31,157.28
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,176.66,108.89
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,119.51,66.76
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,68.26,39.11
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,43.42,32.06
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,38.07,27.11
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,29.23,18.76
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,20.08,3.73
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,10.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,40.99,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,119.17,28.85
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,229.89,178.52
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,340.3,274.39
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,424.65,344.43
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,513.95,415.22
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,451.77,364.52
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,365.13,293.5
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,566.74,452.28
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,776.75,602.49
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,599.03,467.58
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,358.47,279.0
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,367.96,285.35
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,376.8,290.19
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,474.5,363.42
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,554.12,421.27
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,607.42,457.39
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,641.02,479.49
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,812.65,604.78
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,952.28,696.02
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,838.53,617.42
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,690.96,510.44
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,796.26,588.7
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,866.23,636.36
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,834.53,613.62
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,800.03,589.96
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,759.61,563.4
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,717.0,534.38
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,670.41,501.55
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,622.34,466.84
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,470.2,354.02
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,338.72,255.11
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,312.88,235.99
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,285.93,215.09
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,249.02,186.78
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,213.77,159.41
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,207.76,145.96
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,173.7,108.27
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,120.61,70.1
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,74.07,45.1
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,51.08,37.8
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,42.17,29.89
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,30.71,19.43
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,18.92,1.06
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,10.91,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.73,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.34,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,61.59,43.92
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,102.45,80.09
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,143.25,115.22
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,197.4,160.39
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,233.67,189.92
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,270.4,219.09
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,316.47,254.69
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,363.19,289.83
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,494.32,392.05
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,613.86,481.85
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,612.46,476.62
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,607.69,469.86
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,593.9,456.72
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,559.39,429.05
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,646.14,492.09
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,713.28,539.37
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,755.61,568.84
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,779.54,585.92
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,769.18,578.17
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,756.65,569.21
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,743.74,560.17
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,728.48,549.49
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,707.33,533.92
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,683.94,516.72
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,626.27,474.14
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,564.03,428.21
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,524.18,398.23
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,484.94,368.32
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,468.74,357.18
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,451.15,343.85
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,394.68,299.91
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,339.25,256.38
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,258.27,194.86
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,192.1,145.93
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,164.82,124.23
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,138.44,103.26
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,111.32,82.39
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,85.66,63.46
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,65.64,50.66
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,48.43,35.53
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,32.22,20.77
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,15.74,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.19,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,44.33,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,123.17,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,238.05,183.41
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,349.68,282.1
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,434.81,353.56
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,525.27,425.57
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,592.79,476.33
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,661.84,526.27
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,717.18,564.45
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,772.0,601.26
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,809.86,624.41
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,850.78,649.25
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,882.28,667.39
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,910.87,683.39
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,930.66,692.99
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,947.07,700.35
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,955.67,702.6
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,960.6,702.6
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,958.1,699.74
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,951.87,694.7
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,751.76,556.67
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,528.49,392.14
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,492.63,366.86
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,444.6,331.8
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,506.41,378.21
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,560.59,417.76
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,660.58,493.89
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,723.25,541.1
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,676.19,505.96
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,629.69,471.01
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,576.1,431.83
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,521.65,390.75
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,462.35,344.18
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,404.38,297.3
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,345.11,248.17
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,285.1,197.63
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,226.02,148.05
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,170.24,102.69
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,115.06,63.39
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,65.94,37.84
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,43.33,31.21
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,37.56,25.94
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,27.29,16.39
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,15.82,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,9.1,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,33.07,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,97.83,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,208.2,158.48
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,312.34,251.22
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,400.31,324.87
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,494.31,399.98
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,564.32,452.36
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,636.03,503.08
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,694.88,541.38
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,753.56,577.91
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,797.7,603.09
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,840.06,625.99
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,868.31,638.02
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,899.7,651.63
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,921.26,664.4
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,939.5,675.28
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,949.22,680.4
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,955.32,683.45
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,953.79,683.18
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,948.56,680.74
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,698.27,513.64
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,411.8,305.12
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,475.71,353.71
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,521.0,386.68
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,578.78,428.44
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,616.59,455.58
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,694.5,513.7
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,729.26,540.47
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,682.02,507.18
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,632.97,472.02
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,581.01,433.48
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,525.92,391.55
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,466.82,345.54
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,408.5,298.64
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,348.13,249.35
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,289.38,200.13
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,226.69,147.69
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,169.78,101.44
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,113.82,61.62
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,63.81,35.93
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,40.99,29.2
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,35.06,23.81
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,25.61,14.87
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,15.78,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,8.64,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.19,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,147.98,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,270.25,205.47
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,387.71,310.89
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,474.47,383.11
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,566.82,454.63
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,634.86,503.99
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,699.47,548.64
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,755.57,585.89
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,810.77,621.37
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,853.22,647.97
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,893.39,672.71
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,924.97,691.9
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,943.8,702.58
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,963.2,712.85
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,979.06,720.85
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,986.99,723.81
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,991.13,724.52
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,858.08,635.82
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,684.58,510.66
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,842.33,625.7
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,951.28,695.1
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,927.26,678.28
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,899.71,660.42
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,865.74,637.05
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,828.71,611.69
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,787.28,584.5
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,743.31,555.37
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,694.17,520.97
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,643.24,483.71
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,588.86,442.76
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,533.46,399.88
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,473.86,352.77
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,414.02,304.01
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,352.24,252.92
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,291.86,201.74
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,230.3,149.53
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,172.11,101.88
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,114.84,61.05
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,59.84,32.27
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,37.44,26.31
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,32.62,21.83
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,23.94,13.45
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,14.96,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.19,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,122.2,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,247.11,186.21
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,366.26,294.8
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,455.12,370.11
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,549.79,445.57
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,617.94,497.02
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,687.56,547.39
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,740.66,582.96
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,798.36,620.7
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,840.42,647.28
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,880.23,671.93
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,911.06,688.74
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,929.19,696.8
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,947.81,706.33
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,962.96,713.59
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,971.1,716.69
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,975.49,717.52
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,972.59,714.81
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,965.87,709.81
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,952.58,699.62
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,935.54,687.15
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,912.37,671.8
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,885.71,654.22
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,853.09,631.66
