Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,7.02,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,14.06,5.82
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,22.89,13.64
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,31.73,21.4
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,41.47,29.85
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,51.23,38.2
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,49.89,36.94
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,48.56,35.65
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,60.11,45.29
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,71.69,54.86
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,54.36,40.11
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,37.09,25.5
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,56.17,41.35
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,75.3,57.11
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,49.54,35.67
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,23.86,14.27
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,45.57,32.3
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,67.35,50.25
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,68.25,50.84
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,69.14,51.45
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,111.92,86.39
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,155.82,121.87
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,122.35,94.61
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,89.74,68.06
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,84.28,63.69
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,78.9,59.38
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,73.54,55.08
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,68.19,50.78
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,48.63,34.75
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,29.13,18.65
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,37.08,25.34
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,45.04,32.05
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,28.21,18.06
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,11.44,4.0
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,10.11,2.9
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.79,1.78
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.02,0.3
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,83.13,28.79
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,170.74,135.2
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,233.7,192.95
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,300.69,251.26
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,371.0,309.66
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,428.86,356.21
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,512.16,421.98
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,599.05,487.68
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,435.2,355.41
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,243.59,196.48
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,456.96,370.45
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,659.5,524.27
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,635.05,501.49
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,626.08,491.59
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,650.23,507.85
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,672.72,522.5
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,815.01,627.78
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,921.51,699.21
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,815.58,623.72
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,698.03,535.02
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,698.01,537.16
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,694.53,535.82
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,667.65,516.58
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,639.51,496.37
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,595.76,464.03
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,544.15,425.66
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,460.99,361.78
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,378.97,298.02
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,406.1,319.91
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,418.98,328.8
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,364.89,285.09
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,310.98,241.29
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,268.57,205.91
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,227.33,170.91
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,184.66,134.45
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,143.64,100.15
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,103.52,69.6
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,66.98,46.25
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,44.48,33.03
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,30.94,20.49
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,16.43,2.52
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.87,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.75,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,3.07,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.14,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.91,1.14
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,55.66,41.9
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,111.1,88.18
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,120.99,95.87
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,130.99,103.63
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,174.84,139.33
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,219.13,174.62
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,188.96,149.27
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,160.15,125.24
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,148.22,115.29
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,136.83,105.8
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,211.4,165.62
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,303.79,237.64
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,285.68,222.48
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,254.33,197.6
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,293.9,228.5
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,318.65,247.58
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,433.99,337.59
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,538.69,416.05
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,447.34,346.33
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,373.65,289.7
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,516.53,403.23
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,606.95,471.55
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,554.32,429.46
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,501.68,387.17
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,442.27,338.75
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,384.93,290.72
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,326.4,240.42
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,267.89,189.51
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,209.64,139.46
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,155.34,94.57
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,102.22,56.46
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,56.01,32.53
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,35.59,25.1
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,28.48,18.18
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,13.98,0.47
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,149.01,22.42
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,303.58,240.53
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,393.82,325.49
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,491.45,409.35
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,561.91,466.73
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,634.57,523.13
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,685.25,560.51
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,740.87,600.41
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,784.89,630.06
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,827.02,657.64
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,858.07,676.65
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,886.29,693.45
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,906.91,704.4
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,924.2,713.01
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,923.08,708.89
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,927.87,709.18
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,925.72,706.13
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,919.96,700.82
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,909.27,691.4
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,894.94,679.71
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,872.96,663.89
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,847.66,645.95
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,816.87,624.65
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,783.2,601.38
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,743.73,573.96
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,701.91,544.44
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,543.44,423.74
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,391.43,305.58
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,436.16,341.33
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,451.96,351.99
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,377.29,292.51
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,312.3,240.73
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,269.12,205.06
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,227.75,170.3
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,184.35,133.58
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,143.1,99.47
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,103.32,69.44
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,67.53,46.6
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,46.22,34.32
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,31.91,21.03
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,16.38,0.53
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,75.99,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,159.37,123.98
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,221.86,182.64
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,287.94,240.6
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,341.19,285.47
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,395.81,329.57
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,442.55,365.73
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,507.17,413.88
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,652.58,523.24
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,799.23,623.94
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,831.8,640.27
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,861.82,655.78
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,879.24,663.0
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,899.2,671.92
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,909.62,675.26
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,916.54,676.54
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,915.86,673.96
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,911.61,669.36
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,899.81,660.97
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,884.58,650.56
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,863.04,637.36
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,838.32,622.11
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,808.37,603.34
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,775.61,582.56
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,659.83,500.09
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,538.44,411.14
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,421.91,324.48
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,303.85,234.27
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,387.88,300.9
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,440.72,339.68
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,356.79,274.14
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,283.62,217.75
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,286.88,215.05
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,267.6,190.99
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,211.05,143.53
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,159.9,102.27
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,107.09,64.3
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,63.84,40.52
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,42.22,30.72
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,31.96,20.89
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,16.12,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,121.38,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,252.35,196.13
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,343.73,282.27
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,445.03,368.81
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,519.98,430.66
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,597.36,491.05
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,659.02,536.16
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,720.84,579.7
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,767.18,611.1
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,811.94,640.66
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,841.46,657.46
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,874.44,676.51
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,896.32,689.82
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,914.95,700.95
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,925.89,705.85
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,933.28,708.5
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,932.02,705.06
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,927.1,699.39
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,912.21,687.17
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,902.43,678.71
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,880.33,662.94
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,854.88,645.09
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,823.61,622.47
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,789.39,597.92
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,749.64,570.66
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,707.49,541.35
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,660.69,506.59
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,612.17,469.81
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,561.12,430.01
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,506.89,386.85
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,449.19,340.03
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,391.83,292.13
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,332.31,241.74
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,274.54,191.86
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,214.92,140.71
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,158.82,94.41
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,101.52,53.29
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,53.17,28.65
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,31.58,21.38
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,25.14,15.02
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.36,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,166.04,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,348.34,269.02
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,439.2,359.81
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,536.37,442.05
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,607.02,498.72
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,679.37,553.36
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,727.63,586.22
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,782.72,622.4
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,825.1,648.64
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,865.48,672.47
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,896.68,688.2
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,924.88,701.41
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,943.86,708.59
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,959.32,713.4
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,967.8,714.25
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,972.43,712.78
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,969.28,709.24
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,962.2,703.44
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,948.68,692.33
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,931.36,679.04
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,908.28,663.54
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,881.64,645.87
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,849.13,623.81
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,813.49,599.74
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,772.32,572.56
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,728.53,543.48
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,680.61,509.53
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,630.81,472.96
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,576.38,432.13
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,520.93,389.34
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,461.99,342.66
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,403.12,294.54
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,341.95,243.78
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,280.62,191.83
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,218.83,139.54
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,160.42,91.89
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,103.07,51.31
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,52.05,26.06
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,29.98,19.71
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,24.66,14.33
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,12.06,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,158.85,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,326.23,246.87
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,419.32,339.78
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,518.93,423.31
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,591.3,481.08
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,665.37,537.04
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,721.91,577.55
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,777.76,616.0
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,822.06,642.61
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,855.46,660.55
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,886.08,675.96
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,913.81,688.86
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,934.03,703.23
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,950.81,715.05
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,959.46,719.8
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,964.33,721.89
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,962.12,720.17
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,956.07,716.07
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,944.5,707.29
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,929.12,696.06
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,906.22,680.68
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,879.79,662.98
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,847.54,641.26
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,812.18,617.33
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,771.33,589.23
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,727.89,559.12
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,679.8,523.49
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,629.86,485.4
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,575.86,442.91
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,520.85,398.56
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,462.42,350.48
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,404.16,301.2
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,341.95,248.12
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,281.69,195.7
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,220.34,142.97
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,162.52,95.17
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,104.97,53.99
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,53.92,28.03
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,31.42,21.22
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,25.69,15.37
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,11.56,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,121.49,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,308.96,230.81
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,402.85,326.82
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,505.06,414.0
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,329.2,273.52
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,82.89,64.09
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,109.34,86.2
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,135.8,107.69
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,152.66,121.11
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,169.67,134.49
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,263.09,210.7
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,343.4,274.73
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,474.7,380.09
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,608.19,483.91
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,803.34,633.07
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,954.66,739.84
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,685.04,539.42
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,360.16,280.75
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,672.18,529.11
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,914.03,704.66
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,890.39,686.29
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,863.39,666.9
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,830.99,643.92
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,795.63,618.8
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,754.74,589.2
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,711.48,557.73
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,663.48,519.47
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,613.88,479.43
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,560.24,436.25
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,505.91,391.57
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,447.92,343.12
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,389.79,293.44
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,329.62,241.66
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,271.48,190.8
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,211.71,139.32
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,154.41,92.12
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,100.33,53.31
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,53.4,28.81
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,32.51,21.96
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,27.07,16.23
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,13.34,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,42.2,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,129.73,91.26
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,219.23,174.79
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,331.1,269.38
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,404.64,331.82
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,482.34,395.89
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,550.68,451.48
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,627.2,511.41
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,677.58,549.56
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,726.88,586.47
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,772.51,620.23
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,816.27,652.37
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,513.91,417.56
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,150.81,117.78
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,154.96,121.26
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,159.19,124.51
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,561.78,455.18
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,899.67,708.24
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,557.91,448.35
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,177.24,138.26
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,278.79,220.87
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,368.52,292.13
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,298.13,235.9
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,221.81,174.62
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,501.9,405.18
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,707.41,566.69
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,562.23,450.08
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,422.92,337.67
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,482.03,386.39
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,509.05,406.33
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,450.48,355.88
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,393.18,305.53
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,333.53,252.76
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,274.0,199.37
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,215.42,146.86
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,159.96,99.1
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,104.88,58.23
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,56.86,32.18
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,33.12,23.18
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,25.37,15.3
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,12.5,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
